Time (s),Heat Release Rate (kW),Burner HRR (kW),Exhaust Mass Flow Rate (kg/s),Oxygen (Vol Fr),CO2 (Vol Fr),CO (Vol Fr),Radiant Heat Flux (kW/m^2),Ksmoke (1/m)
-295,0.07,0,20.561,0.2094,0.0004663,-1e-07,0.005876,0.003
-294,0.07,0,20.561,0.2094,0.0004663,-1e-07,0.005876,0.003
-293,0.06,0,20.561,0.20939,0.0004663,-0,0.011816,0.004
-292,0.07,0,20.561,0.20941,0.0004661,1e-07,0.010523,0.003
-291,0.05,0,20.561,0.20941,0.0004664,-0,0.012127,0.001
-290,0.01,0,20.561,0.20941,0.0004668,0,0.014227,0
-289,-0.01,0,20.561,0.2094,0.000467,1e-07,0.0137,0.001
-288,-0.01,0,20.56,0.2094,0.0004669,2e-07,0.013696,-0.002
-287,-0.04,0,20.561,0.2094,0.0004671,2e-07,0.009921,-0.002
-286,-0.01,0,20.56,0.2094,0.0004669,2e-07,0.011122,0.001
-285,0.07,0,20.56,0.2094,0.0004661,0,0.014158,-0
-284,0.06,0,20.48,0.2094,0.0004661,1e-07,0.015989,-0
-283,0.06,0,20.449,0.20941,0.0004661,2e-07,0.017367,0
-282,0.03,0,20.595,0.2094,0.0004663,3e-07,0.020166,-0.001
-281,0,0,20.646,0.20939,0.0004664,4e-07,0.022011,-0.002
-280,-0.06,0,20.667,0.2094,0.000467,5e-07,0.022379,-0.001
-279,-0.07,0,20.718,0.20939,0.0004671,5e-07,0.022178,0.001
-278,-0.07,0,20.694,0.2094,0.000467,5e-07,0.020396,0.001
-277,0.01,0,20.681,0.2094,0.0004662,5e-07,0.02031,-0.001
-276,0.02,0,20.679,0.2094,0.0004662,4e-07,0.016635,-0.002
-275,0.01,0,20.73,0.2094,0.0004661,6e-07,0.019262,0.002
-274,-0,0,20.613,0.20939,0.0004663,6e-07,0.021733,-0.001
-273,-0.03,0,20.615,0.2094,0.0004665,6e-07,0.022728,-0
-272,0.05,0,20.531,0.20941,0.0004657,5e-07,0.021893,-0.001
-271,-0,0,20.459,0.2094,0.0004662,6e-07,0.020573,-0
-270,0,0,20.471,0.2094,0.0004661,6e-07,0.019094,-0
-269,0.01,0,20.452,0.20939,0.0004661,5e-07,0.019487,0
-268,0.01,0,20.528,0.2094,0.0004661,6e-07,0.020843,-0.001
-267,0.01,0,20.562,0.20941,0.0004661,6e-07,0.022509,-0.001
-266,0.05,0,20.669,0.2094,0.0004658,5e-07,0.022382,-0.001
-265,0.03,0,20.702,0.2094,0.0004661,4e-07,0.02187,-0.001
-264,0.04,0,20.771,0.2094,0.000466,3e-07,0.021082,-0.001
-263,0.04,0,20.822,0.20941,0.0004661,3e-07,0.021054,-0.002
-262,0.05,0,20.758,0.2094,0.000466,3e-07,0.0224,0
-261,-0,0,20.779,0.2094,0.0004666,3e-07,0.021676,0.001
-260,-0.01,0,20.692,0.20941,0.0004665,4e-07,0.02176,0
-259,0.02,0,20.798,0.20941,0.0004662,4e-07,0.021068,0.001
-258,0.02,0,20.798,0.20941,0.0004663,4e-07,0.020495,0.001
-257,0.04,0,20.758,0.2094,0.0004661,4e-07,0.021302,-0.001
-256,0.01,0,20.697,0.20941,0.0004662,5e-07,0.015357,-0
-255,0.03,0,20.624,0.20941,0.0004661,4e-07,0.013257,0.002
-254,0.05,0,20.648,0.2094,0.0004659,4e-07,0.015786,0
-253,0.03,0,20.507,0.2094,0.0004662,4e-07,0.017282,-0
-252,0.04,0,20.535,0.20941,0.0004661,4e-07,0.013393,0.001
-251,0.05,0,20.564,0.2094,0.000466,3e-07,0.010992,0.001
-250,0.05,0,20.639,0.2094,0.000466,3e-07,0.011279,0.002
-249,0.02,0,20.547,0.20941,0.0004665,3e-07,0.009545,0.001
-248,-0.06,0,20.595,0.2094,0.0004673,3e-07,0.011463,0
-247,-0.01,0,20.731,0.2094,0.0004669,2e-07,0.014522,0
-246,0.02,0,20.762,0.20941,0.0004666,1e-07,0.013311,-0.001
-245,-0.06,0,20.721,0.20941,0.0004678,-0,0.015021,-0
-244,-0.02,0,20.586,0.2094,0.0004673,-0,0.018933,0.002
-243,0,0,20.673,0.2094,0.0004669,0,0.020528,0.002
-242,-0.01,0,20.731,0.2094,0.000467,1e-07,0.018112,0.001
-241,-0.01,0,20.7,0.20941,0.000467,1e-07,0.018383,-0.001
-240,-0.03,0,20.738,0.2094,0.0004673,1e-07,0.01912,0.002
-239,0,0,20.771,0.2094,0.0004669,1e-07,0.015656,-0.001
-238,-0.01,0,20.758,0.2094,0.000467,1e-07,0.016276,0.001
-237,-0.06,0,20.718,0.2094,0.0004675,1e-07,0.017012,-0.002
-236,-0.1,0,20.673,0.20939,0.0004679,2e-07,0.018725,0
-235,-0.08,0,20.821,0.2094,0.0004677,1e-07,0.018323,0.001
-234,-0.08,0,21.05,0.2094,0.0004679,0,0.016003,0.001
-233,-1.39,0,21.076,0.2094,0.0004679,-0,0.01258,-0.002
-232,1.19,0,21.128,0.2094,0.0004678,-1e-07,0.011862,0.001
-231,3.26,0,21.149,0.20939,0.0004679,0,0.009588,0.001
-230,3.1,0,21.075,0.20939,0.0004678,1e-07,0.01311,0.001
-229,-1.65,0,20.967,0.20941,0.0004677,2e-07,0.014831,0.002
-228,-0.22,0,20.885,0.2094,0.000468,3e-07,0.017863,-0
-227,-4.54,0,20.9,0.20941,0.0004681,2e-07,0.019966,0.001
-226,3.21,0,20.771,0.20939,0.0004688,2e-07,0.017145,0.003
-225,1.85,0,20.59,0.2094,0.0004683,0,0.014161,0.002
-224,1.15,0,20.451,0.2094,0.0004681,0,0.014037,0.001
-223,-0.4,0,20.494,0.2094,0.0004681,0,0.007526,-0
-222,-2.26,0,20.48,0.20941,0.0004673,1e-07,0.010256,-0
-221,-1.24,0,20.409,0.2094,0.000467,3e-07,0.012186,0.001
-220,1.82,0,20.518,0.2094,0.0004677,3e-07,0.012229,-0.001
-219,3.85,0,20.614,0.20939,0.0004679,3e-07,0.014171,0.001
-218,5.98,0,20.637,0.20939,0.0004677,2e-07,0.012755,0.001
-217,-0.62,0,20.647,0.2094,0.0004675,2e-07,0.012892,-0.001
-216,-1.59,0,20.832,0.20941,0.0004672,2e-07,0.017649,0.002
-215,0.45,0,21.035,0.2094,0.0004669,3e-07,0.017871,0.001
-214,-3.71,0,21.115,0.20941,0.0004673,4e-07,0.018087,0.001
-213,0.6,0,20.976,0.2094,0.0004669,2e-07,0.010445,0.001
-212,1.8,0,20.889,0.2094,0.0004672,1e-07,0.014266,0.003
-211,-0.42,0,20.925,0.2094,0.000467,0,0.018472,0.001
-210,0.01,0,20.752,0.2094,0.000467,1e-07,0.015332,0
-209,-3.25,0,20.748,0.20941,0.0004668,0,0.01765,-0.001
-208,-1.87,0,20.8,0.20941,0.0004668,-0,0.018906,0.002
-207,1.22,0,20.647,0.2094,0.000467,-1e-07,0.016322,-0.001
-206,0.03,0,20.613,0.2094,0.0004667,-1e-07,0.012973,0
-205,-0.41,0,20.621,0.2094,0.0004657,-1e-07,0.009567,0
-204,-0.27,0,20.536,0.2094,0.000466,-0,0.012288,-0.001
-203,0.51,0,20.585,0.2094,0.000466,1e-07,0.009439,-0.001
-202,1.57,0,20.65,0.2094,0.0004664,1e-07,0.014615,-0.004
-201,1.19,0,20.61,0.2094,0.0004668,0,0.012194,-0.001
-200,-3.28,0,20.712,0.20941,0.000467,-0,0.012879,-0.002
-199,-1.35,0,20.697,0.2094,0.0004669,1e-07,0.014721,-0.001
-198,-0.07,0,20.577,0.2094,0.0004671,1e-07,0.017568,-0.004
-197,-1.62,0,20.502,0.20941,0.0004675,3e-07,0.011268,-0
-196,-0.17,0,20.485,0.2094,0.0004678,1e-07,0.0115,-0.001
-195,1.21,0,20.51,0.2094,0.000468,1e-07,0.015672,0.003
-194,2.28,0,20.556,0.2094,0.0004682,0,0.013959,0.002
-193,-0.71,0,20.66,0.2094,0.0004681,-0,0.014892,-0.003
-192,2.04,0,20.485,0.2094,0.0004683,-0,0.016542,0.001
-191,-1.88,0,20.507,0.20941,0.0004681,-0,0.017068,-0.001
-190,-1.09,0,20.468,0.2094,0.0004678,0,0.014981,-0.001
-189,1.82,0,20.399,0.2094,0.0004681,1e-07,0.0186,-0.002
-188,-1.37,0,20.374,0.2094,0.0004678,1e-07,0.014996,-0.001
-187,0.28,0,20.521,0.2094,0.000467,-0,0.009296,-0.001
-186,-3.89,0,20.559,0.20941,0.0004669,-1e-07,0.009533,-0.001
-185,0.17,0,20.517,0.2094,0.0004668,-1e-07,0.014547,-0
-184,-1.18,0,20.588,0.2094,0.0004668,-0,0.019866,-0.001
-183,4.11,0,20.532,0.20939,0.0004672,1e-07,0.020323,-0
-182,-1.43,0,20.707,0.2094,0.0004681,1e-07,0.019864,-0.001
-181,-5.54,0,20.769,0.20941,0.0004679,2e-07,0.018869,0.001
-180,1.69,0,20.778,0.2094,0.0004678,2e-07,0.019183,-0.001
-179,2.34,0,20.745,0.2094,0.000467,3e-07,0.01928,0
-178,1.6,0,20.758,0.2094,0.0004671,4e-07,0.019513,-0.001
-177,2.96,0,20.788,0.20939,0.0004667,4e-07,0.020805,-0.002
-176,2.31,0,20.678,0.2094,0.0004671,5e-07,0.020694,-0.001
-175,-1.5,0,20.686,0.2094,0.0004671,7e-07,0.020856,-0
-174,-1.68,0,20.706,0.20941,0.000467,8e-07,0.022677,-0
-173,-0.06,0,20.732,0.2094,0.0004672,7e-07,0.02013,0.002
-172,3.57,0,20.647,0.20939,0.0004671,5e-07,0.01722,0.001
-171,-1.53,0,20.616,0.20941,0.000467,4e-07,0.017355,-0.003
-170,-1.09,0,20.688,0.2094,0.0004669,4e-07,0.018778,-0.004
-169,0.44,0,20.797,0.2094,0.0004667,4e-07,0.020459,-0.002
-168,-3.2,0,20.931,0.20941,0.0004668,5e-07,0.019645,0
-167,-3.83,0,20.938,0.20941,0.0004667,5e-07,0.018591,0.002
-166,-3.23,0,21.021,0.20941,0.0004669,5e-07,0.011658,0.001
-165,-3.06,0,20.885,0.20941,0.0004668,5e-07,0.014182,0.001
-164,0.99,0,20.843,0.2094,0.000467,6e-07,0.019604,-0.001
-163,1.79,0,20.846,0.2094,0.0004672,6e-07,0.021172,0
-162,-1.07,0,20.892,0.2094,0.0004666,6e-07,0.019393,0.001
-161,-3.35,0,20.96,0.20941,0.0004663,6e-07,0.01715,0.002
-160,-1.89,0,20.913,0.20941,0.000466,6e-07,0.01283,0.003
-159,1.69,0,20.803,0.2094,0.0004671,5e-07,0.015283,0.003
-158,0.01,0,20.701,0.2094,0.000467,5e-07,0.007341,0
-157,-0.75,0,20.628,0.2094,0.000467,5e-07,0.008699,-0.001
-156,-3.77,0,20.641,0.20941,0.000467,5e-07,0.010185,0.001
-155,-0.8,0,20.686,0.2094,0.000467,5e-07,0.01579,0.001
-154,-2.86,0,20.616,0.20941,0.000467,6e-07,0.015123,0.003
-153,-1.71,0,20.627,0.20941,0.0004669,6e-07,0.01552,0.001
-152,1.92,0,20.619,0.2094,0.0004671,6e-07,0.016005,0.001
-151,1.6,0,20.5,0.2094,0.0004668,5e-07,0.01479,-0.001
-150,-2.26,0,20.532,0.20941,0.000466,5e-07,0.017231,0.002
-149,-1.6,0,20.713,0.20941,0.0004661,6e-07,0.01248,0.003
-148,0.34,0,20.697,0.2094,0.0004661,6e-07,0.008846,0
-147,-1.44,0,20.645,0.2094,0.0004667,6e-07,0.013529,0.001
-146,-1.32,0,20.527,0.2094,0.0004668,5e-07,0.017085,0
-145,0.2,0,20.518,0.2094,0.000467,4e-07,0.017185,0.003
-144,-3.45,0,20.604,0.20941,0.0004669,4e-07,0.015056,0.002
-143,-0.5,0,20.487,0.2094,0.0004668,3e-07,0.016125,0.002
-142,-2.42,0,20.35,0.20941,0.0004663,4e-07,0.013737,0.001
-141,-0.02,0,20.383,0.2094,0.0004666,3e-07,0.01531,0.003
-140,-2.86,0,20.272,0.20941,0.0004664,3e-07,0.017976,0.001
-139,0.54,0,20.16,0.2094,0.000467,4e-07,0.018575,0.001
-138,-1.54,0,20.255,0.20941,0.0004672,5e-07,0.019587,0.003
-137,-0.8,0,20.366,0.2094,0.0004673,5e-07,0.018417,0.001
-136,-3.64,0,20.557,0.20941,0.000467,5e-07,0.018916,-0.001
-135,0.35,0,20.63,0.2094,0.0004671,4e-07,0.020094,0.001
-134,-0.59,0,20.634,0.2094,0.0004669,4e-07,0.017344,-0.002
-133,-0.35,0,20.62,0.2094,0.0004669,5e-07,0.017873,0.001
-132,-0.81,0,20.814,0.2094,0.000467,4e-07,0.018538,0.001
-131,1.18,0,20.842,0.2094,0.0004674,4e-07,0.018902,0
-130,1.21,0,20.893,0.2094,0.0004677,2e-07,0.02102,0.003
-129,-2.37,0,20.916,0.20941,0.0004669,2e-07,0.021654,0
-128,-6.91,0,20.956,0.20942,0.000467,3e-07,0.021845,0.005
-127,-4.22,0,20.98,0.20941,0.0004671,3e-07,0.020178,0.001
-126,-1.22,0,20.797,0.2094,0.0004671,2e-07,0.02122,-0
-125,-0.86,0,20.732,0.2094,0.000467,3e-07,0.019244,0.001
-124,-3.21,0,20.758,0.20941,0.0004669,3e-07,0.019746,0
-123,1.01,0,20.89,0.2094,0.0004669,4e-07,0.014434,-0.002
-122,-1.67,0,20.783,0.20941,0.0004669,6e-07,0.013344,-0.003
-121,-5.18,0,20.668,0.20941,0.0004668,8e-07,0.016911,0
-120,-3.13,0,20.639,0.20941,0.000467,9e-07,0.018881,0.001
-119,-0.64,0,20.651,0.2094,0.000467,9e-07,0.015169,-0
-118,-0.38,0,20.561,0.2094,0.0004672,9e-07,0.010657,0.002
-117,1.22,0,20.558,0.2094,0.000467,8e-07,0.01563,-0
-116,1.71,0,20.6,0.2094,0.0004667,7e-07,0.01908,0.002
-115,0.73,0,20.649,0.2094,0.0004667,8e-07,0.01971,0.001
-114,-0.84,0,20.493,0.2094,0.0004665,7e-07,0.021183,0.002
-113,0.82,0,20.481,0.2094,0.0004661,7e-07,0.020438,0.001
-112,1.32,0,20.518,0.2094,0.0004661,6e-07,0.020688,-0
-111,-0.8,0,20.573,0.2094,0.0004664,6e-07,0.01971,0.001
-110,-0.83,0,20.595,0.2094,0.0004673,5e-07,0.018486,0
-109,-0.13,0,20.601,0.2094,0.0004663,4e-07,0.02043,0.002
-108,0.14,0,20.614,0.2094,0.0004661,4e-07,0.022445,0.001
-107,-4.86,0,20.62,0.20941,0.0004659,5e-07,0.019695,0.004
-106,1.13,0,20.604,0.2094,0.0004659,4e-07,0.020275,0.001
-105,1,0,20.575,0.2094,0.000466,5e-07,0.021217,-0
-104,3.06,0,20.693,0.20939,0.0004661,6e-07,0.019446,0.001
-103,-1.76,0,20.676,0.20941,0.0004666,6e-07,0.018951,0.001
-102,2.9,0,20.677,0.20939,0.0004662,7e-07,0.019759,0.002
-101,0.66,0,20.729,0.2094,0.0004662,7e-07,0.016947,0.001
-100,1.54,0,20.765,0.2094,0.0004661,8e-07,0.014556,0.002
-99,-1.56,0,20.667,0.20941,0.000466,8e-07,0.012072,0.002
-98,-1.87,0,20.747,0.20941,0.0004659,8e-07,0.013865,0.001
-97,-0.1,0,20.708,0.2094,0.0004659,8e-07,0.017388,0.002
-96,0.42,0,20.811,0.2094,0.0004664,8e-07,0.012271,0.001
-95,-1.64,0,20.884,0.20941,0.000467,9e-07,0.013829,0.001
-94,2.02,0,20.723,0.2094,0.0004674,1.1e-06,0.015318,0.001
-93,3.75,0,20.662,0.20939,0.0004672,1.1e-06,0.012995,0.001
-92,-2.19,0,20.589,0.20941,0.0004671,1.1e-06,0.013983,-0
-91,-0.92,0,20.464,0.2094,0.0004679,9e-07,0.016258,0.001
-90,-2.92,0,20.393,0.20941,0.000468,9e-07,0.020404,0
-89,-0.2,0,20.423,0.2094,0.0004681,9e-07,0.022489,0.001
-88,-1.91,0,20.387,0.20941,0.0004679,9e-07,0.022052,0.002
-87,-1.63,0,20.458,0.20941,0.0004673,9e-07,0.020481,0.002
-86,0.26,0,20.387,0.2094,0.000467,8e-07,0.018126,-0
-85,-0.43,0,20.413,0.2094,0.0004671,7e-07,0.01909,0.003
-84,-0.31,0,20.472,0.2094,0.000467,6e-07,0.018335,0.002
-83,-0.23,0,20.439,0.2094,0.0004672,7e-07,0.018527,0
-82,-0.33,0,20.58,0.2094,0.0004668,6e-07,0.019529,0
-81,-4.12,0,20.598,0.20941,0.0004675,5e-07,0.019566,-0
-80,1.96,0,20.613,0.2094,0.0004672,5e-07,0.018866,0.001
-79,2.16,0,20.704,0.2094,0.000467,5e-07,0.01914,-0.001
-78,-2.53,0,20.684,0.20941,0.0004671,4e-07,0.019324,0.001
-77,2.66,0,20.622,0.2094,0.000467,4e-07,0.017525,0.001
-76,0.76,0,20.673,0.2094,0.0004678,5e-07,0.015547,-0.001
-75,4.03,0,20.481,0.20939,0.0004679,6e-07,0.016812,0.001
-74,-2.79,0,20.559,0.20941,0.0004678,6e-07,0.018677,0
-73,0.67,0,20.667,0.2094,0.000468,5e-07,0.018122,-0.001
-72,1.58,0,20.536,0.2094,0.000469,6e-07,0.019602,-0.001
-71,0.63,0,20.663,0.2094,0.0004687,6e-07,0.021867,-0.001
-70,-2.63,0,20.732,0.20941,0.0004689,4e-07,0.020626,0
-69,-0.42,0,20.76,0.2094,0.0004687,3e-07,0.017252,0.002
-68,2.07,0,20.71,0.2094,0.0004688,2e-07,0.012604,0.001
-67,0.98,0,20.675,0.2094,0.0004689,1e-07,0.013431,-0.001
-66,-0.07,0,20.768,0.2094,0.0004687,1e-07,0.008094,-0
-65,0.25,0,20.87,0.2094,0.0004689,1e-07,0.014408,0.001
-64,-0.51,0,20.791,0.2094,0.0004702,2e-07,0.018198,-0.001
-63,2.57,0,20.765,0.2094,0.0004693,2e-07,0.019924,-0.001
-62,1.17,0,20.942,0.2094,0.0004689,2e-07,0.02269,-0.002
-61,1.92,0,20.959,0.2094,0.0004689,2e-07,0.021839,0
-60,-1.4,0,20.924,0.2094,0.0004688,1e-07,0.022614,-0.002
-59,-1.7,0,20.89,0.20941,0.0004691,1e-07,0.01997,-0.002
-58,-1.09,0,20.966,0.2094,0.0004689,1e-07,0.019176,0
-57,1.26,0,20.922,0.2094,0.0004691,2e-07,0.021251,-0.001
-56,-0.34,0,20.786,0.2094,0.0004688,1e-07,0.022974,-0.001
-55,-0.47,0,20.856,0.2094,0.0004692,1e-07,0.020739,-0.001
-54,-0.2,0,20.81,0.2094,0.0004689,1e-07,0.022509,-0.001
-53,3.13,0,20.802,0.20939,0.0004682,2e-07,0.023584,-0.001
-52,-0.58,0,20.63,0.2094,0.0004679,2e-07,0.023831,-0.002
-51,-0.9,0,20.463,0.2094,0.0004681,2e-07,0.021288,-0.001
-50,4.15,0,20.452,0.20939,0.0004687,2e-07,0.017168,-0.001
-49,-0.8,0,20.466,0.2094,0.0004681,2e-07,0.012498,-0.001
-48,-2.7,0,20.434,0.20941,0.0004681,1e-07,0.009211,-0
-47,-0.13,0,20.508,0.2094,0.0004686,1e-07,0.008551,-0.001
-46,-0.08,0,20.561,0.2094,0.000468,1e-07,0.013285,-0
-45,0.69,0,20.454,0.2094,0.0004683,2e-07,0.015275,-0.001
-44,1.3,0,20.483,0.2094,0.0004681,2e-07,0.018138,-0.002
-43,-0.29,0,20.561,0.2094,0.0004679,2e-07,0.020083,-0.001
-42,1.31,0,20.748,0.2094,0.000468,3e-07,0.021186,-0
-41,-0.53,0,20.925,0.2094,0.0004684,3e-07,0.016863,0.001
-40,0.79,0,20.957,0.2094,0.0004676,3e-07,0.013071,-0.001
-39,9.65,0,20.996,0.20938,0.0004677,3e-07,0.016461,0.001
-38,2.79,0,20.968,0.20939,0.0004683,3e-07,0.020975,-0
-37,1.42,0,20.935,0.2094,0.0004689,2e-07,0.021702,-0.001
-36,-0.25,0,20.882,0.2094,0.0004688,3e-07,0.019869,-0
-35,1.62,0,20.883,0.2094,0.000469,3e-07,0.017478,-0.002
-34,1.71,0,20.862,0.2094,0.0004687,3e-07,0.019158,-0.001
-33,-1.8,0,20.801,0.20941,0.0004687,4e-07,0.0188,-0
-32,-2.34,0,20.668,0.20941,0.000468,3e-07,0.020115,-0.001
-31,2.17,0,20.496,0.2094,0.0004689,1e-07,0.020764,0
-30,1.02,0,20.412,0.2094,0.0004687,0,0.021909,0.001
-29,2.01,0,20.317,0.2094,0.0004687,1e-07,0.021278,-0.001
-28,4.48,0,20.33,0.20939,0.0004689,1e-07,0.019508,0
-27,2.11,0,20.473,0.2094,0.0004689,1e-07,0.020763,-0
-26,1.37,0,20.568,0.2094,0.0004689,2e-07,0.01854,-0.001
-25,4.64,0,20.582,0.20939,0.0004693,4e-07,0.017374,0
-24,4.53,0,20.733,0.20939,0.0004694,4e-07,0.017801,0
-23,0.22,0,20.716,0.2094,0.0004688,3e-07,0.019126,-0
-22,1.38,0,20.757,0.2094,0.0004688,4e-07,0.018722,0.002
-21,0.13,0,20.849,0.2094,0.0004697,4e-07,0.019249,0.002
-20,3.09,0,20.877,0.20939,0.00047,3e-07,0.020261,-0
-19,-0.72,0,20.788,0.2094,0.0004701,2e-07,0.016671,0.001
-18,-0.35,0,20.823,0.2094,0.0004707,1e-07,0.018707,0.002
-17,3.99,0,20.561,0.20939,0.0004708,-1e-07,0.021289,-0.001
-16,1.18,0,20.354,0.2094,0.0004707,-1e-07,0.021813,0
-15,3.59,0,20.367,0.20939,0.0004711,-1e-07,0.018056,-0.001
-14,2.79,0,20.314,0.20939,0.0004707,-1e-07,0.015945,-0.001
-13,1.23,0,20.314,0.2094,0.0004714,0,0.014737,0.001
-12,4.35,0,20.264,0.20939,0.0004717,1e-07,0.013484,-0
-11,1.29,0,20.21,0.2094,0.0004716,2e-07,0.010573,0
-10,1.81,0,20.182,0.2094,0.0004715,2e-07,0.009681,0.002
-9,3.33,0,20.285,0.20939,0.0004709,4e-07,0.006989,0
-8,0.28,0,20.209,0.2094,0.0004705,6e-07,0.009225,0
-7,2.5,0,20.359,0.20939,0.0004711,7e-07,0.013407,0.001
-6,4.37,0,20.546,0.20939,0.0004707,7e-07,0.016248,0.001
-5,2.98,0,20.433,0.20939,0.0004706,8e-07,0.014456,0
-4,1.28,0,20.415,0.2094,0.0004703,9e-07,0.011197,-0
-3,2.94,0,20.416,0.20939,0.0004704,7e-07,0.008629,-0
-2,2.4,0,20.549,0.2094,0.0004707,5e-07,0.005046,-0.001
-1,3.86,0,20.548,0.20939,0.0004706,4e-07,0.009201,-0.001
0,1.93,60,20.596,0.2094,0.0004712,4e-07,0.008231,0
1,5.63,60,20.621,0.20939,0.0004718,3e-07,0.010456,-0
2,8.33,60,20.693,0.20938,0.0004727,2e-07,0.014936,0
3,4.39,60,20.674,0.20939,0.0004735,1e-07,0.014676,-0
4,10.16,60,20.706,0.20938,0.000475,2e-07,0.015369,-0
5,10.19,60,20.803,0.20938,0.0004767,3e-07,0.016832,-0.001
6,11.04,60,20.781,0.20937,0.0004779,3e-07,0.015194,0
7,10.52,60,20.873,0.20937,0.0004792,3e-07,0.017989,0.002
8,12.22,60,20.853,0.20937,0.0004811,3e-07,0.022692,-0
9,15.23,60,20.843,0.20936,0.0004827,2e-07,0.02052,0.002
10,14.48,60,20.79,0.20936,0.0004855,2e-07,0.021407,-0
11,17.06,60,20.832,0.20936,0.0004877,2e-07,0.023794,0.002
12,17.3,60,20.804,0.20936,0.000491,3e-07,0.024551,0.001
13,21.38,60,20.715,0.20935,0.0004941,3e-07,0.029228,-0
14,25.92,60,20.576,0.20933,0.0004972,3e-07,0.026649,0.001
15,26.23,60,20.616,0.20933,0.0005005,3e-07,0.024177,0.001
16,28.77,60,20.808,0.20933,0.0005036,3e-07,0.023524,-0
17,28.19,60,20.729,0.20933,0.0005061,3e-07,0.025533,-0.001
18,30.86,60,20.586,0.20932,0.0005089,2e-07,0.029026,0.001
19,34.4,60,20.576,0.20931,0.0005131,2e-07,0.024288,0.001
20,38.71,60,20.534,0.2093,0.0005164,1e-07,0.024598,-0
21,39.5,60,20.418,0.2093,0.0005201,2e-07,0.029463,0.003
22,39.48,60,20.479,0.2093,0.0005243,3e-07,0.030342,0.003
23,41.51,60,20.676,0.20929,0.0005278,3e-07,0.028701,0.001
24,41.99,60,20.703,0.20929,0.0005311,4e-07,0.031499,0.001
25,49.89,60,20.648,0.20927,0.0005356,4e-07,0.033641,-0.002
26,46.6,60,20.403,0.20928,0.0005383,4e-07,0.040613,0
27,46.62,60,20.541,0.20928,0.0005406,5e-07,0.043168,0.004
28,50.7,60,20.679,0.20927,0.0005436,5e-07,0.045486,0.004
29,51.4,60,20.727,0.20927,0.0005465,6e-07,0.041635,0.004
30,49.98,60,20.774,0.20927,0.0005496,4e-07,0.042748,0.003
31,53.88,60,20.804,0.20926,0.000552,3e-07,0.049427,0.002
32,53.04,60,20.802,0.20926,0.0005548,5e-07,0.055263,0.004
33,50.64,60,20.732,0.20926,0.0005574,6e-07,0.057238,0.003
34,62.14,60,20.691,0.20924,0.0005605,8e-07,0.064311,0.006
35,59.29,60,20.703,0.20924,0.0005637,8e-07,0.06011,0.005
36,60.89,60,20.834,0.20924,0.0005662,8e-07,0.053444,0.004
37,62.13,60,20.738,0.20924,0.0005681,7e-07,0.046801,0.003
38,66.44,60,20.815,0.20923,0.0005703,8e-07,0.046658,0.004
39,61.77,60,20.745,0.20924,0.000572,7e-07,0.050842,0.005
40,62.75,60,20.722,0.20923,0.0005732,8e-07,0.05234,0.005
41,63.91,60,20.728,0.20923,0.0005748,8e-07,0.05508,0.007
42,62.52,60,20.733,0.20923,0.0005763,8e-07,0.055991,0.004
43,66.31,60,20.714,0.20922,0.000577,8e-07,0.055952,0.003
44,67.66,60,20.831,0.20922,0.0005781,7e-07,0.055108,0.004
45,67.29,60,20.791,0.20922,0.0005787,7e-07,0.055247,0.004
46,64.18,60,20.765,0.20923,0.0005792,6e-07,0.055761,0.006
47,66.09,60,20.672,0.20922,0.0005802,6e-07,0.054604,0.006
48,69.9,60,20.546,0.20921,0.0005818,6e-07,0.054654,0.006
49,70.27,60,20.643,0.20921,0.000583,8e-07,0.050579,0.004
50,70.22,60,20.773,0.20921,0.0005848,9e-07,0.053444,0.003
51,71.47,60,20.722,0.20921,0.0005864,9e-07,0.058874,0.003
52,71.52,60,20.648,0.20921,0.0005885,9e-07,0.065502,0.006
53,73.65,60,20.585,0.2092,0.0005899,1e-06,0.064753,0.005
54,71.41,60,20.526,0.20921,0.0005919,1e-06,0.069001,0.003
55,72.84,60,20.495,0.2092,0.0005941,1.1e-06,0.074669,0.004
56,75.82,60,20.455,0.2092,0.0005968,1.1e-06,0.086428,0.003
57,75.78,60,20.515,0.2092,0.0005994,1.1e-06,0.085891,0.005
58,75.68,60,20.508,0.2092,0.0006018,1.1e-06,0.071499,0.003
59,77.66,60,20.48,0.20919,0.000605,1e-06,0.059962,0.004
60,80.05,60,20.333,0.20918,0.0006078,9e-07,0.055582,0.004
61,82.58,60,20.315,0.20918,0.0006111,9e-07,0.050542,0.006
62,83.71,60,20.347,0.20917,0.0006145,1e-06,0.048632,0.004
63,84.33,60,20.49,0.20917,0.0006183,1e-06,0.053214,0.004
64,83.42,60,20.419,0.20917,0.0006203,1e-06,0.058694,0.005
65,84.42,60,20.514,0.20917,0.000623,9e-07,0.060755,0.004
66,85.54,60,20.472,0.20917,0.0006252,9e-07,0.05929,0.006
67,81.83,60,20.517,0.20918,0.0006271,1e-06,0.065879,0.005
68,89.29,60,20.477,0.20916,0.0006289,1e-06,0.064631,0.004
69,86.45,60,20.432,0.20916,0.0006314,1e-06,0.063042,0.007
70,85.78,60,20.564,0.20917,0.000634,1e-06,0.062756,0.007
71,87.92,60,20.665,0.20916,0.0006375,1.1e-06,0.065379,0.005
72,90.93,60,20.606,0.20915,0.0006401,1.1e-06,0.065837,0.004
73,93.4,60,20.502,0.20914,0.0006416,1.1e-06,0.066447,0.005
74,98.25,60,20.593,0.20913,0.0006432,1.1e-06,0.065673,0.005
75,94.17,60,20.59,0.20914,0.000645,1e-06,0.058248,0.004
76,93.44,60,20.559,0.20914,0.0006462,1e-06,0.062019,0.003
77,91.41,60,20.491,0.20915,0.0006474,1.1e-06,0.064183,0.006
78,94.5,60,20.575,0.20914,0.0006493,1.3e-06,0.066674,0.005
79,96.4,60,20.595,0.20914,0.0006523,1.3e-06,0.071643,0.005
80,96.24,60,20.573,0.20914,0.0006553,1.4e-06,0.074645,0.002
81,101.66,60,20.477,0.20912,0.000659,1.4e-06,0.070108,0.004
82,103.08,60,20.54,0.20912,0.0006635,1.3e-06,0.067693,0.003
83,105.01,60,20.534,0.20911,0.0006681,1.3e-06,0.067488,0.005
84,109.49,60,20.51,0.2091,0.0006734,1.3e-06,0.067886,0.005
85,108.82,60,20.567,0.2091,0.0006785,1.3e-06,0.072509,0.005
86,114.31,60,20.61,0.20909,0.0006824,1.4e-06,0.069008,0.004
87,110.94,60,20.674,0.2091,0.0006856,1.4e-06,0.0667,0.003
88,114.44,60,20.545,0.20909,0.0006883,1.4e-06,0.067935,0.004
89,110.12,60,20.517,0.2091,0.0006907,1.6e-06,0.074846,0.003
90,111.28,60,20.529,0.20909,0.0006931,1.7e-06,0.076923,0.004
91,110.78,60,20.606,0.20909,0.000695,1.8e-06,0.074596,0.004
92,108.89,60,20.582,0.2091,0.0006968,1.9e-06,0.075357,0.003
93,111.24,60,20.489,0.20909,0.0006984,1.9e-06,0.076443,0.002
94,108.67,60,20.432,0.2091,0.0007004,1.9e-06,0.07709,0.003
95,109.61,60,20.37,0.20909,0.0007029,1.9e-06,0.079019,0.003
96,113.27,60,20.461,0.20908,0.0007054,1.9e-06,0.078303,0.005
97,115.01,60,20.452,0.20908,0.0007079,1.9e-06,0.075891,0.003
98,116.38,60,20.512,0.20908,0.0007117,1.9e-06,0.079994,0.003
99,116.49,60,20.507,0.20908,0.0007154,1.8e-06,0.082126,0.004
100,121.79,60,20.549,0.20906,0.0007187,1.8e-06,0.086496,0.005
101,122.09,60,20.613,0.20906,0.0007215,1.9e-06,0.084664,0.003
102,119.44,60,20.659,0.20907,0.0007232,2e-06,0.084149,0.006
103,122.25,60,20.829,0.20906,0.0007237,2e-06,0.082559,0.005
104,121.01,60,20.948,0.20907,0.0007243,2e-06,0.081914,0.004
105,121.1,60,21.019,0.20907,0.000725,2e-06,0.081075,0.004
106,119.64,60,21.04,0.20907,0.0007254,1.9e-06,0.080162,0.004
107,115.18,60,21.028,0.20908,0.0007262,1.8e-06,0.08146,0.002
108,119.47,60,21.06,0.20907,0.0007262,1.8e-06,0.079952,0.004
109,117.33,60,21.151,0.20908,0.0007265,1.9e-06,0.078582,0.003
110,118.77,60,21.119,0.20908,0.0007279,2e-06,0.079482,0.005
111,117.97,60,20.945,0.20907,0.0007319,2e-06,0.083064,0.006
112,125.16,60,20.899,0.20906,0.0007387,2.1e-06,0.086614,0.002
113,131.77,60,20.845,0.20904,0.0007476,2.1e-06,0.091216,0.005
114,142.34,60,20.834,0.20901,0.0007557,2.1e-06,0.096588,0.005
115,141.96,60,20.78,0.20901,0.0007643,2.2e-06,0.10153,0.004
116,149.1,60,20.739,0.20899,0.0007693,2.2e-06,0.10295,0.005
117,146.75,60,20.774,0.209,0.0007726,2.4e-06,0.10891,0.004
118,139.48,60,20.733,0.20901,0.0007748,2.4e-06,0.12061,0.004
119,141.87,60,20.772,0.20901,0.0007778,2.3e-06,0.13602,0.005
120,140.44,60,20.796,0.20901,0.0007805,2.4e-06,0.11981,0.003
121,146.54,60,20.923,0.209,0.0007835,2.5e-06,0.10669,0.004
122,148.8,60,20.968,0.20899,0.0007864,2.5e-06,0.097045,0.003
123,146.2,60,20.972,0.209,0.0007896,2.5e-06,0.09138,0.004
124,145.39,60,20.922,0.209,0.0007916,2.5e-06,0.09155,0.002
125,145.91,60,20.974,0.209,0.0007949,2.5e-06,0.094918,0.004
126,148.81,60,20.817,0.20899,0.0007985,2.4e-06,0.096806,0.004
127,146.4,60,20.745,0.20899,0.0008017,2.3e-06,0.096063,0.003
128,152.03,60,20.807,0.20898,0.0008051,2.3e-06,0.098582,0.004
129,148.15,60,20.864,0.20899,0.0008086,2.2e-06,0.10014,0.003
130,149.32,60,20.825,0.20898,0.0008117,2.2e-06,0.099219,0.004
131,153.1,60,20.754,0.20897,0.000816,2.3e-06,0.098933,0.003
132,156.49,60,20.713,0.20896,0.0008201,2.1e-06,0.1013,0.003
133,163.08,60,20.794,0.20895,0.0008234,2.1e-06,0.09871,0.002
134,157.13,60,20.747,0.20896,0.0008256,2.1e-06,0.097113,0.002
135,162.34,60,20.697,0.20895,0.0008285,2.2e-06,0.097924,0.005
136,160,60,20.918,0.20896,0.0008318,2.4e-06,0.099459,0.005
137,156.22,60,20.836,0.20896,0.0008358,2.4e-06,0.10452,0.004
138,160.61,60,20.753,0.20895,0.0008388,2.4e-06,0.10646,0.002
139,159.52,60,20.654,0.20895,0.0008422,2.5e-06,0.10597,0.003
140,164.8,60,20.631,0.20894,0.0008449,2.6e-06,0.10547,0.004
141,164.51,60,20.769,0.20894,0.000847,2.6e-06,0.10345,0.003
142,166.5,60,20.732,0.20893,0.0008492,2.4e-06,0.10435,0.002
143,162.16,60,20.505,0.20894,0.0008523,2.3e-06,0.10805,0.002
144,164.35,60,20.526,0.20893,0.0008556,2.2e-06,0.10717,0.003
145,164.26,60,20.517,0.20893,0.0008595,2.3e-06,0.11103,0.002
146,164.64,60,20.418,0.20893,0.0008621,2.4e-06,0.11115,0.002
147,169.51,60,20.542,0.20892,0.0008632,2.5e-06,0.11173,0.004
148,170.2,60,20.543,0.20892,0.0008637,2.5e-06,0.11006,0.005
149,164.23,60,20.419,0.20893,0.0008643,2.6e-06,0.11035,0.004
150,163.58,60,20.32,0.20893,0.0008664,2.4e-06,0.11533,0.002
151,167.49,60,20.283,0.20892,0.0008691,2.4e-06,0.11492,0.004
152,169.78,60,20.303,0.20891,0.0008731,2.4e-06,0.11752,0.002
153,171.78,60,20.322,0.20891,0.0008772,2.5e-06,0.11515,0.003
154,172.64,60,20.268,0.2089,0.0008807,2.4e-06,0.11493,0.003
155,173.48,60,20.256,0.2089,0.0008849,2.4e-06,0.11154,0.001
156,174.51,60,20.257,0.2089,0.0008874,2.3e-06,0.1106,0.002
157,175.16,60,20.142,0.20889,0.0008889,2.4e-06,0.11244,0
158,171.84,60,20.121,0.2089,0.0008893,2.3e-06,0.11301,0
159,171.52,60,20.334,0.20891,0.0008909,2.3e-06,0.11127,0.003
160,173.38,60,20.409,0.2089,0.0008931,2.4e-06,0.11271,0.001
161,177.66,60,20.387,0.20889,0.0008957,2.5e-06,0.11441,0.002
162,176.94,60,20.421,0.20889,0.0008986,2.5e-06,0.11713,0.003
163,180.58,60,20.589,0.20889,0.0009024,2.5e-06,0.1167,0.005
164,185.38,60,20.662,0.20888,0.0009077,2.4e-06,0.11686,0.001
165,189.65,60,20.719,0.20887,0.0009154,2.4e-06,0.11632,0.002
166,193.92,60,20.719,0.20885,0.0009232,2.4e-06,0.11321,0.001
167,198.98,60,20.814,0.20884,0.0009317,2.3e-06,0.11605,0.002
168,204.37,60,20.943,0.20883,0.0009394,2.4e-06,0.12005,0.002
169,207.78,60,20.881,0.20882,0.0009454,2.5e-06,0.12121,0.002
170,210.69,60,21.039,0.20882,0.0009518,2.5e-06,0.12227,0.003
171,211.32,60,21.019,0.20881,0.000958,2.6e-06,0.1256,0.003
172,215.15,60,21.076,0.2088,0.0009625,2.6e-06,0.12861,0.002
173,212.85,60,20.939,0.20881,0.0009661,2.6e-06,0.13021,0.002
174,211.61,60,20.93,0.20881,0.0009692,2.5e-06,0.1292,0.003
175,210.93,60,20.828,0.20881,0.0009729,2.5e-06,0.13136,0.002
176,210.34,60,20.786,0.20881,0.0009786,2.5e-06,0.13936,0.004
177,214.88,60,20.74,0.20879,0.0009861,2.6e-06,0.14296,0.002
178,219.32,60,20.624,0.20878,0.0009945,2.6e-06,0.14558,-0.001
179,223.96,60,20.585,0.20876,0.001001,2.6e-06,0.14755,0.001
180,223.33,0,20.39,0.20876,0.0010052,2.6e-06,0.14597,-0
181,219.76,0,20.409,0.20877,0.001007,2.6e-06,0.14411,-0.001
182,217.42,0,20.552,0.20878,0.0010063,2.7e-06,0.13878,-0.001
183,214.14,0,20.593,0.20879,0.0010026,2.7e-06,0.12494,-0.002
184,203.01,0,20.449,0.20881,0.0009936,2.7e-06,0.1172,-0.004
185,193.55,0,20.539,0.20884,0.0009811,2.7e-06,0.11369,-0.003
186,177.41,0,20.596,0.20888,0.0009662,2.7e-06,0.10883,-0
187,165.82,0,20.578,0.20891,0.0009493,2.7e-06,0.10602,-0.002
188,154.72,0,20.59,0.20894,0.0009334,2.6e-06,0.1044,-0
189,144.85,0,20.698,0.20897,0.0009186,2.6e-06,0.10276,-0.002
190,134.97,0,20.775,0.209,0.0009052,2.5e-06,0.099554,-0.002
191,137.96,0,20.751,0.20899,0.0008944,2.5e-06,0.1039,-0.002
192,134.62,0,20.551,0.209,0.0008857,2.4e-06,0.10543,-0.002
193,136.6,0,20.628,0.209,0.0008794,2.4e-06,0.10351,-0.001
194,136.86,0,20.818,0.209,0.0008746,2.5e-06,0.10503,-0
195,137.7,0,20.852,0.209,0.0008707,2.6e-06,0.10532,-0.002
196,133.52,0,20.872,0.20901,0.0008667,2.7e-06,0.101,-0.003
197,132.81,0,21.046,0.20901,0.0008624,2.8e-06,0.1026,-0.001
198,135.07,0,21.171,0.20901,0.0008588,2.7e-06,0.10116,-0.003
199,133.28,0,21.102,0.20902,0.0008543,2.8e-06,0.1011,-0.002
200,128,0,21.056,0.20903,0.0008499,2.8e-06,0.098915,-0.004
201,127.69,0,20.943,0.20903,0.0008469,2.7e-06,0.098427,-0.002
202,129.01,0,20.868,0.20902,0.0008442,2.7e-06,0.10143,-0.003
203,127.31,0,20.912,0.20903,0.0008421,2.6e-06,0.10427,-0.003
204,132.13,0,20.974,0.20902,0.0008416,2.5e-06,0.10712,-0.001
205,128.57,0,20.982,0.20903,0.0008414,2.5e-06,0.10669,-0.001
206,130.86,0,20.941,0.20902,0.0008416,2.4e-06,0.10761,-0
207,132.41,0,20.842,0.20902,0.0008412,2.3e-06,0.1031,-0.001
208,129.75,0,20.735,0.20902,0.0008412,2.5e-06,0.10434,-0.003
209,130.64,0,20.61,0.20902,0.0008415,2.5e-06,0.109,-0.003
210,128.02,0,20.666,0.20902,0.0008411,2.5e-06,0.1096,-0.002
211,132.33,0,20.706,0.20901,0.000841,2.4e-06,0.10524,-0.002
212,126.47,0,20.666,0.20903,0.0008408,2.3e-06,0.10804,-0.002
213,131.32,0,20.515,0.20901,0.0008406,2.2e-06,0.11077,-0.001
214,125.44,0,20.388,0.20903,0.0008404,2.2e-06,0.11162,-0.001
215,124.59,0,20.336,0.20903,0.0008397,2.3e-06,0.11267,-0.002
216,124.84,0,20.348,0.20903,0.0008396,2.3e-06,0.11137,-0.002
217,128.13,0,20.249,0.20902,0.0008402,2.3e-06,0.11016,-0.002
218,130.97,0,20.304,0.20901,0.0008408,2.4e-06,0.11132,-0.003
219,126.17,0,20.486,0.20903,0.000842,2.4e-06,0.11237,-0
220,127.26,0,20.418,0.20902,0.0008428,2.4e-06,0.11332,-0.003
221,129.67,0,20.495,0.20902,0.0008445,2.5e-06,0.11551,-0.001
222,132.31,0,20.571,0.20901,0.0008467,2.7e-06,0.11733,-0.001
223,134.33,0,20.692,0.20901,0.0008483,2.6e-06,0.11518,0.001
224,133.47,0,20.785,0.20901,0.0008511,2.7e-06,0.11326,0
225,133.77,0,20.808,0.20901,0.0008536,2.8e-06,0.11566,0
226,139.15,0,20.879,0.209,0.0008552,2.8e-06,0.11708,-0.002
227,137.12,0,20.997,0.209,0.0008568,2.7e-06,0.11907,0.001
228,134.84,0,20.99,0.20901,0.0008571,2.8e-06,0.11908,0
229,134.78,0,20.877,0.20901,0.0008571,2.8e-06,0.11422,-0.004
230,136.96,0,20.926,0.209,0.0008585,2.9e-06,0.11394,-0.001
231,142.36,0,20.917,0.20899,0.0008593,3.1e-06,0.11891,-0.003
232,137.23,0,20.958,0.209,0.0008607,3.2e-06,0.12015,-0.001
233,140.2,0,20.951,0.209,0.000862,3.2e-06,0.12213,-0.002
234,138.41,0,20.86,0.209,0.0008633,3.2e-06,0.12394,-0
235,140.93,0,20.9,0.20899,0.0008641,3.3e-06,0.12355,-0.001
236,136.7,0,20.653,0.209,0.0008655,3.3e-06,0.12222,-0.002
237,138.4,0,20.695,0.20899,0.0008673,3.2e-06,0.12384,-0.001
238,138.95,0,20.694,0.20899,0.0008685,3.2e-06,0.12705,-0.001
239,138.29,0,20.748,0.20899,0.0008713,3.2e-06,0.12726,-0.001
240,143.48,0,20.651,0.20898,0.000875,3.1e-06,0.12692,-0.001
241,141.35,0,20.568,0.20898,0.0008784,3.2e-06,0.12762,-0.002
242,142.3,0,20.505,0.20898,0.0008825,3.1e-06,0.12715,-0.002
243,143.29,0,20.467,0.20898,0.0008857,3.3e-06,0.12714,-0.002
244,144.34,0,20.479,0.20897,0.0008893,3.3e-06,0.12971,-0.003
245,144.26,0,20.304,0.20897,0.0008929,3.4e-06,0.12677,-0.001
246,149.34,0,20.456,0.20896,0.0008975,3.4e-06,0.126,-0.002
247,152.7,0,20.369,0.20895,0.0009032,3.3e-06,0.1298,-0.003
248,152.17,0,20.284,0.20895,0.0009095,3.3e-06,0.1293,-0.003
249,158.29,0,20.225,0.20893,0.0009154,3.2e-06,0.13093,-0.002
250,160.62,0,20.302,0.20892,0.0009211,3.2e-06,0.13167,-0.001
251,164.62,0,20.342,0.20891,0.0009258,3.2e-06,0.13274,-0.002
252,161.94,0,20.312,0.20892,0.0009289,3.2e-06,0.1355,-0.002
253,159.31,0,20.291,0.20892,0.000933,3.2e-06,0.1354,-0.001
254,164.36,0,20.301,0.20891,0.000936,3.2e-06,0.13678,0.001
255,163.22,0,20.387,0.20892,0.0009382,3e-06,0.13662,-0.002
256,162.16,0,20.397,0.20892,0.0009393,2.8e-06,0.13553,-0.001
257,161.9,0,20.482,0.20892,0.00094,2.6e-06,0.13548,-0.001
258,166.13,0,20.557,0.20891,0.0009413,2.6e-06,0.13462,-0.002
259,161.94,0,20.744,0.20892,0.000944,2.7e-06,0.1339,-0.003
260,165.34,0,20.748,0.20892,0.0009489,2.6e-06,0.13392,-0.001
261,168.12,0,20.721,0.20891,0.0009544,2.5e-06,0.13607,-0
262,177.37,0,20.715,0.20888,0.0009618,2.6e-06,0.13971,-0.002
263,183.59,0,20.657,0.20887,0.0009698,2.5e-06,0.14299,-0.002
264,183.26,0,20.693,0.20887,0.0009766,2.6e-06,0.14413,0.001
265,181.75,0,20.604,0.20887,0.0009816,2.5e-06,0.1448,-0.003
266,186.6,0,20.648,0.20886,0.0009855,2.5e-06,0.14482,-0.004
267,184.08,0,20.687,0.20886,0.0009889,2.6e-06,0.1451,-0.005
268,183.07,0,20.634,0.20886,0.000991,2.6e-06,0.14211,-0.002
269,184.4,0,20.403,0.20885,0.0009939,2.5e-06,0.14058,-0.003
270,183.38,0,20.378,0.20886,0.0009961,2.6e-06,0.14015,-0.005
271,177.6,0,20.293,0.20887,0.0009983,2.7e-06,0.13974,-0.004
272,181.94,0,20.399,0.20886,0.0010012,2.7e-06,0.14086,-0.001
273,190.48,0,20.519,0.20884,0.0010055,2.8e-06,0.13945,-0.001
274,189.97,0,20.534,0.20884,0.0010097,2.7e-06,0.13847,-0.001
275,191.7,0,20.675,0.20884,0.0010138,2.6e-06,0.13957,-0.003
276,195.21,0,20.63,0.20883,0.0010181,2.5e-06,0.13945,-0.003
277,193.99,0,20.57,0.20883,0.0010226,2.5e-06,0.14105,-0.003
278,195.61,0,20.613,0.20883,0.001026,2.5e-06,0.14189,-0.002
279,199.33,0,20.706,0.20882,0.0010303,2.5e-06,0.1435,-0.003
280,197.18,0,20.78,0.20882,0.0010335,2.6e-06,0.14308,-0.003
281,204.91,0,20.95,0.20881,0.0010366,2.6e-06,0.14389,-0.001
282,201.88,0,20.939,0.20882,0.0010401,2.6e-06,0.14543,-0.001
283,206.06,0,20.914,0.2088,0.001044,2.6e-06,0.14393,-0.002
284,205.09,0,20.856,0.2088,0.0010489,2.6e-06,0.14234,-0.003
285,208.45,0,20.758,0.20879,0.0010544,2.6e-06,0.14263,-0.003
286,211.51,0,20.729,0.20878,0.0010605,2.6e-06,0.14294,-0.003
287,212.38,0,20.64,0.20878,0.0010661,2.6e-06,0.14643,-0.004
288,212.16,0,20.582,0.20878,0.001071,2.5e-06,0.14625,-0.004
289,215.69,0,20.544,0.20877,0.0010764,2.3e-06,0.13729,-0.003
290,215.25,0,20.447,0.20876,0.0010833,2.3e-06,0.13712,-0.002
291,217.33,0,20.516,0.20876,0.0010895,2.3e-06,0.14553,-0.001
292,219.36,0,20.533,0.20875,0.0010949,2.3e-06,0.15448,-0.002
293,219.76,0,20.526,0.20875,0.0010994,2.3e-06,0.15696,-0.003
294,222.62,0,20.45,0.20874,0.0011016,2.4e-06,0.15647,-0.002
295,219.72,0,20.399,0.20875,0.001103,2.5e-06,0.158,-0.002
296,216.86,0,20.385,0.20875,0.0011028,2.5e-06,0.15564,-0.002
297,214.89,0,20.405,0.20876,0.0011021,2.5e-06,0.15458,-0.002
298,214.42,0,20.407,0.20876,0.0011014,2.5e-06,0.15576,-0.003
299,213.43,0,20.479,0.20877,0.0011014,2.5e-06,0.15692,-0.003
300,213.39,0,20.473,0.20876,0.0011036,2.4e-06,0.15682,-0.002
301,214.94,0,20.351,0.20876,0.0011078,2.5e-06,0.15871,-0.001
302,220.78,0,20.327,0.20874,0.0011133,2.5e-06,0.15981,-0.004
303,225.13,0,20.369,0.20873,0.0011184,2.5e-06,0.16321,-0.002
304,229.52,0,20.483,0.20872,0.0011233,2.3e-06,0.16449,-0.001
305,234.68,0,20.715,0.20872,0.0011284,2.3e-06,0.16823,-0.002
306,231.94,0,20.758,0.20872,0.0011333,2.5e-06,0.17106,-0.001
307,234.41,0,20.702,0.20871,0.0011389,2.6e-06,0.16775,-0.001
308,239.28,0,20.78,0.2087,0.0011446,2.6e-06,0.16834,-0
309,237.02,0,20.683,0.2087,0.0011496,2.6e-06,0.16977,-0.001
310,241.48,0,20.647,0.20869,0.0011549,2.6e-06,0.17239,-0
311,243.45,0,20.715,0.20869,0.0011591,2.6e-06,0.17238,-0.003
312,238.96,0,20.659,0.2087,0.0011616,2.7e-06,0.17203,-0.001
313,242.09,0,20.622,0.20869,0.0011639,2.9e-06,0.17144,0.001
314,239.47,0,20.497,0.20869,0.0011654,2.9e-06,0.17253,-0.001
315,238.08,0,20.4,0.20869,0.0011671,3e-06,0.17511,-0.001
316,240.03,0,20.407,0.20869,0.0011675,3e-06,0.17814,0
317,238.11,0,20.514,0.20869,0.0011682,2.9e-06,0.17887,-0.002
318,241.14,0,20.549,0.20869,0.0011699,2.9e-06,0.17495,-0.002
319,237.99,0,20.53,0.20869,0.001173,3e-06,0.1777,-0.003
320,244.21,0,20.529,0.20868,0.0011782,3e-06,0.17965,0.001
321,247.05,0,20.556,0.20867,0.0011832,3.1e-06,0.1761,-0.001
322,250.36,0,20.635,0.20866,0.0011858,3e-06,0.17833,-0
323,249.36,0,20.607,0.20867,0.0011864,3.1e-06,0.17573,0
324,247.26,0,20.697,0.20867,0.0011872,3e-06,0.17289,0
325,243.78,0,20.672,0.20868,0.0011888,3e-06,0.17684,-0.001
326,249.1,0,20.695,0.20867,0.0011915,3e-06,0.1812,-0.003
327,252.28,0,20.696,0.20866,0.0011965,3e-06,0.18336,-0.003
328,259.25,0,20.672,0.20864,0.0012042,3e-06,0.18685,-0.001
329,261.99,0,20.626,0.20863,0.0012134,3.1e-06,0.18917,-0.002
330,265.11,0,20.642,0.20862,0.0012233,3.2e-06,0.19137,-0
331,273.84,0,20.564,0.2086,0.0012318,3.2e-06,0.19301,-0.003
332,270.12,0,20.471,0.2086,0.0012386,3.1e-06,0.19364,-0.004
333,264.14,0,20.473,0.20862,0.0012429,3.1e-06,0.19121,-0.004
334,267.26,0,20.367,0.2086,0.0012457,3e-06,0.19366,-0.001
335,267.12,0,20.346,0.2086,0.0012471,2.9e-06,0.19632,-0.002
336,264.88,0,20.355,0.20861,0.0012484,2.9e-06,0.19672,-0.004
337,263.63,0,20.345,0.20861,0.0012488,3e-06,0.19336,-0.003
338,263.67,0,20.29,0.20861,0.001249,3.2e-06,0.1946,-0.006
339,261.86,0,20.394,0.20862,0.0012479,3.1e-06,0.1945,-0.005
340,265.08,0,20.515,0.20861,0.0012479,3e-06,0.19351,-0.002
341,264.31,0,20.538,0.20862,0.0012501,2.9e-06,0.19143,-0.002
342,265.5,0,20.512,0.20861,0.0012544,3e-06,0.19189,-0.003
343,270.31,0,20.523,0.2086,0.0012601,3.1e-06,0.19349,-0.001
344,271.38,0,20.762,0.2086,0.0012664,3.1e-06,0.19089,-0.001
345,286.51,0,20.848,0.20857,0.0012739,3.1e-06,0.19642,-0.002
346,287.68,0,20.785,0.20856,0.0012816,3e-06,0.19731,-0.003
347,292.45,0,20.843,0.20855,0.0012899,2.9e-06,0.20192,-0.003
348,293.25,0,20.845,0.20855,0.0012981,2.9e-06,0.20125,-0
349,298.99,0,20.965,0.20854,0.001306,2.9e-06,0.20484,-0
350,305.5,0,21.002,0.20852,0.0013117,2.9e-06,0.20796,0.001
351,300.68,0,21.034,0.20853,0.0013158,2.8e-06,0.20603,-0.001
352,302.43,0,21.196,0.20853,0.00132,2.8e-06,0.20811,-0.001
353,307.59,0,21.174,0.20852,0.0013257,2.8e-06,0.21019,-0
354,306.32,0,21.061,0.20852,0.0013326,2.7e-06,0.21248,0
355,305.82,0,20.909,0.20851,0.0013397,2.6e-06,0.21249,0.001
356,312.13,0,20.852,0.20849,0.0013458,2.6e-06,0.21853,-0.001
357,313.1,0,20.733,0.20849,0.0013521,2.6e-06,0.22195,-0.004
358,310.47,0,20.68,0.20849,0.001359,2.5e-06,0.21902,-0.001
359,309.63,0,20.488,0.20848,0.0013657,2.5e-06,0.22439,-0.003
360,310.83,0,20.374,0.20847,0.001371,2.5e-06,0.22846,-0.004
361,313.23,0,20.266,0.20846,0.0013743,2.4e-06,0.2316,-0.004
362,307.57,0,20.163,0.20847,0.0013786,2.5e-06,0.23395,-0.003
363,306.29,0,20.108,0.20847,0.0013826,2.4e-06,0.23779,-0.003
364,312.35,0,20.189,0.20846,0.0013865,2.4e-06,0.24079,-0.002
365,313.84,0,20.278,0.20846,0.0013896,2.4e-06,0.23525,0.001
366,311.22,0,20.383,0.20847,0.00139,2.4e-06,0.23175,-0.001
367,311.76,0,20.373,0.20847,0.0013887,2.4e-06,0.23073,-0.001
368,305.21,0,20.327,0.20848,0.0013883,2.3e-06,0.23234,0
369,310.01,0,20.456,0.20848,0.0013894,2.3e-06,0.23255,-0
370,313.4,0,20.534,0.20847,0.0013942,2.3e-06,0.2303,-0.001
371,321.27,0,20.583,0.20845,0.0014009,2.4e-06,0.23183,0
372,321.67,0,20.583,0.20845,0.001407,2.3e-06,0.23933,-0.002
373,330.61,0,20.675,0.20843,0.0014131,2e-06,0.24185,0.001
374,329.48,0,20.505,0.20843,0.0014183,1.9e-06,0.24337,-0.001
375,330.15,0,20.538,0.20842,0.0014238,1.8e-06,0.24788,-0.001
376,330.83,0,20.528,0.20842,0.001429,1.9e-06,0.25072,-0.003
377,335.56,0,20.63,0.20841,0.0014359,2.1e-06,0.25574,-0.001
378,336.46,0,20.67,0.20841,0.0014433,2e-06,0.25606,-0.002
379,343.54,0,20.672,0.20839,0.0014512,2e-06,0.25691,0.001
380,344.04,0,20.774,0.20839,0.0014578,1.9e-06,0.25834,-0
381,348.86,0,20.8,0.20838,0.0014639,1.7e-06,0.2583,-0.001
382,351.86,0,20.844,0.20838,0.0014692,1.5e-06,0.26423,0
383,352.07,0,20.752,0.20837,0.0014735,1.5e-06,0.27024,0.001
384,352.99,0,20.689,0.20837,0.0014782,1.7e-06,0.27125,-0
385,360.14,0,20.739,0.20835,0.0014846,1.7e-06,0.27052,-0.001
386,358.26,0,20.696,0.20835,0.0014924,1.8e-06,0.26765,-0.003
387,361.57,0,20.563,0.20834,0.0015012,1.8e-06,0.26355,-0.002
388,370.92,0,20.728,0.20832,0.0015079,1.8e-06,0.2672,-0.002
389,365.57,0,20.645,0.20833,0.0015116,1.9e-06,0.27009,-0.001
390,360.81,0,20.364,0.20833,0.0015137,2e-06,0.27492,-0
391,355.56,0,20.301,0.20834,0.0015163,2e-06,0.27746,-0.002
392,353.04,0,20.269,0.20834,0.0015194,2.1e-06,0.2825,-0.001
393,353.82,0,20.305,0.20834,0.0015233,2e-06,0.28085,-0.001
394,363.08,0,20.436,0.20832,0.0015261,2.1e-06,0.28058,-0.001
395,360.53,0,20.386,0.20833,0.0015278,2e-06,0.27929,-0.002
396,360.99,0,20.396,0.20832,0.0015291,1.9e-06,0.28644,-0.003
397,363.92,0,20.403,0.20832,0.0015308,1.9e-06,0.28668,-0.004
398,358.73,0,20.253,0.20832,0.0015353,1.9e-06,0.2937,-0.005
399,363.8,0,20.259,0.20831,0.0015405,1.9e-06,0.28904,-0.005
400,369.73,0,20.481,0.2083,0.0015456,2e-06,0.28411,-0.001
401,370.98,0,20.528,0.2083,0.0015493,1.9e-06,0.28357,-0.003
402,372.45,0,20.499,0.2083,0.0015535,1.9e-06,0.28429,-0.001
403,374.1,0,20.569,0.20829,0.0015567,2e-06,0.28473,0.002
404,376.99,0,20.609,0.20829,0.0015597,2e-06,0.29034,0
405,376.53,0,20.613,0.20829,0.0015633,2.1e-06,0.29608,-0.001
406,382.23,0,20.622,0.20828,0.0015674,2e-06,0.295,-0.001
407,384.65,0,20.747,0.20827,0.0015726,2e-06,0.3006,-0.002
408,388.11,0,20.809,0.20827,0.0015785,2.1e-06,0.30282,-0.002
409,386.96,0,20.764,0.20827,0.001584,2.1e-06,0.30275,-0.002
410,388.86,0,20.697,0.20826,0.0015886,2e-06,0.304,-0.002
411,390.32,0,20.673,0.20825,0.0015932,2e-06,0.31205,-0.002
412,390,0,20.738,0.20826,0.0015988,2e-06,0.31385,-0
413,393.14,0,20.719,0.20825,0.0016033,1.9e-06,0.31715,-0.001
414,397.76,0,20.798,0.20824,0.0016078,1.8e-06,0.32032,-0
415,397.57,0,20.814,0.20824,0.0016119,1.8e-06,0.32192,-0.004
416,397.18,0,20.811,0.20824,0.0016144,1.8e-06,0.32257,-0.002
417,397.18,0,20.745,0.20824,0.0016165,1.8e-06,0.32731,0.002
418,397.37,0,20.689,0.20823,0.0016184,1.8e-06,0.32816,-0.002
419,395.03,0,20.78,0.20824,0.0016191,1.9e-06,0.32745,-0.002
420,398.06,0,20.782,0.20823,0.0016206,2e-06,0.32906,-0.002
421,396.83,0,20.818,0.20824,0.0016226,2e-06,0.33015,0.001
422,399.39,0,20.808,0.20823,0.0016258,1.9e-06,0.33079,-0.001
423,402.54,0,20.761,0.20822,0.0016286,1.8e-06,0.33164,-0.005
424,402.41,0,20.675,0.20822,0.0016314,1.8e-06,0.33193,0.001
425,395.53,0,20.598,0.20823,0.0016343,1.8e-06,0.33866,0.001
426,400.77,0,20.601,0.20822,0.0016372,1.9e-06,0.34228,-0
427,403.61,0,20.648,0.20821,0.0016405,2e-06,0.34407,-0.001
428,401.18,0,20.607,0.20821,0.0016448,2e-06,0.34462,-0.002
429,404.97,0,20.592,0.2082,0.0016491,2.1e-06,0.34542,-0.002
430,404.68,0,20.493,0.2082,0.0016536,2.1e-06,0.33793,0.003
431,410.65,0,20.512,0.20819,0.0016574,2.1e-06,0.33446,0.001
432,407.36,0,20.427,0.20819,0.0016601,2.1e-06,0.3325,0
433,407.51,0,20.454,0.20819,0.0016604,2e-06,0.32859,0
434,402.44,0,20.385,0.2082,0.0016597,1.9e-06,0.32959,-0.002
435,400.96,0,20.371,0.2082,0.0016585,1.9e-06,0.32543,0
436,399.06,0,20.441,0.20821,0.0016596,1.9e-06,0.31831,0
437,398.07,0,20.323,0.2082,0.001664,1.9e-06,0.32296,-0.002
438,406.96,0,20.384,0.20819,0.0016702,1.8e-06,0.32539,-0.001
439,411.85,0,20.38,0.20817,0.001676,1.9e-06,0.32276,-0.001
440,414.85,0,20.398,0.20816,0.0016826,1.9e-06,0.32098,-0.001
441,415.45,0,20.243,0.20815,0.0016891,1.9e-06,0.32259,-0.002
442,421.43,0,20.293,0.20814,0.001696,1.9e-06,0.31381,-0.001
443,417.92,0,20.276,0.20815,0.0017023,1.9e-06,0.31986,-0
444,426.28,0,20.4,0.20813,0.0017083,1.9e-06,0.32442,-0.001
445,426.92,0,20.481,0.20813,0.0017116,1.9e-06,0.33087,0.001
446,422.94,0,20.328,0.20814,0.0017128,1.9e-06,0.33536,-0.003
447,415.66,0,20.3,0.20815,0.0017103,1.9e-06,0.3289,0.001
448,418.86,0,20.352,0.20815,0.0017063,1.9e-06,0.31939,-0.001
449,411.12,0,20.378,0.20817,0.0017027,1.9e-06,0.33083,-0.002
450,415.86,0,20.519,0.20816,0.0017021,2e-06,0.3373,-0.002
451,415.8,0,20.494,0.20816,0.0017043,1.9e-06,0.33377,-0.001
452,417.69,0,20.523,0.20816,0.0017086,1.8e-06,0.33703,-0.001
453,426.08,0,20.594,0.20814,0.0017124,1.9e-06,0.34745,-0.001
454,428.69,0,20.61,0.20814,0.001716,2e-06,0.34783,-0.001
455,429.3,0,20.676,0.20814,0.0017191,2e-06,0.34732,-0.002
456,432.38,0,20.719,0.20813,0.0017215,2.1e-06,0.35071,-0.004
457,434.44,0,20.843,0.20813,0.0017239,2.1e-06,0.35774,-0.005
458,433.34,0,20.828,0.20813,0.0017267,2.1e-06,0.35896,-0.004
459,435.02,0,20.87,0.20813,0.0017292,2.1e-06,0.35753,-0.003
460,431.86,0,20.724,0.20813,0.0017298,2e-06,0.35502,-0.001
461,436.88,0,20.831,0.20812,0.0017302,1.9e-06,0.35414,0.001
462,435.62,0,20.808,0.20813,0.0017297,1.9e-06,0.35793,-0
463,432.7,0,20.741,0.20813,0.0017325,1.8e-06,0.35639,-0.002
464,430.74,0,20.546,0.20812,0.0017354,1.8e-06,0.35965,-0.002
465,433.3,0,20.378,0.20811,0.0017361,1.8e-06,0.35488,-0.001
466,430.53,0,20.427,0.20812,0.0017347,1.7e-06,0.35007,-0.001
467,423.94,0,20.436,0.20813,0.0017336,1.7e-06,0.35204,-0
468,424.87,0,20.476,0.20813,0.0017329,1.6e-06,0.35942,-0.003
469,423.2,0,20.278,0.20813,0.0017333,1.6e-06,0.36474,-0
470,428.79,0,20.41,0.20812,0.0017321,1.6e-06,0.36476,-0.001
471,430.22,0,20.549,0.20813,0.0017299,1.7e-06,0.36342,-0.002
472,426.93,0,20.57,0.20813,0.0017274,1.7e-06,0.36818,-0.002
473,426.34,0,20.626,0.20814,0.0017243,1.8e-06,0.36513,-0
474,423.42,0,20.743,0.20815,0.001724,1.8e-06,0.36686,0
475,427.57,0,20.715,0.20814,0.0017271,1.8e-06,0.36579,-0.001
476,434.56,0,20.7,0.20812,0.001733,1.8e-06,0.36285,-0.002
477,437.66,0,20.561,0.20811,0.0017422,1.9e-06,0.36683,-0.002
478,438.11,0,20.49,0.2081,0.0017514,2e-06,0.37359,-0.003
479,454.39,0,20.699,0.20807,0.0017603,2.1e-06,0.3858,-0.004
480,455.61,0,20.693,0.20807,0.0017682,2.2e-06,0.38728,-0.002
481,458.63,0,20.758,0.20806,0.0017747,2.3e-06,0.39468,-0.001
482,456.02,0,20.641,0.20806,0.0017798,2.4e-06,0.39743,-0.001
483,459.05,0,20.615,0.20805,0.0017832,2.5e-06,0.39382,-0.001
484,453.72,0,20.67,0.20806,0.0017851,2.6e-06,0.39289,-0.001
485,459.08,0,20.843,0.20806,0.0017855,2.8e-06,0.39489,0.001
486,453.08,0,20.696,0.20807,0.0017853,2.7e-06,0.39778,0.002
487,453.02,0,20.805,0.20807,0.0017838,2.8e-06,0.39858,-0
488,450.73,0,20.806,0.20808,0.0017812,2.8e-06,0.39852,0
489,445.1,0,20.695,0.20809,0.0017787,2.9e-06,0.3984,0
490,441.65,0,20.57,0.20809,0.0017773,3e-06,0.39988,0.002
491,440.42,0,20.367,0.20808,0.0017771,3e-06,0.39878,-0.002
492,438.81,0,20.518,0.20809,0.0017766,2.9e-06,0.40071,-0.001
493,444.41,0,20.576,0.20808,0.0017766,2.8e-06,0.40236,0.001
494,447.09,0,20.558,0.20808,0.0017775,2.6e-06,0.40313,0.001
495,445.03,0,20.549,0.20808,0.0017776,2.6e-06,0.40954,-0.003
496,448.19,0,20.699,0.20808,0.0017788,2.7e-06,0.41482,-0.001
497,449.96,0,20.741,0.20808,0.0017822,2.8e-06,0.41515,-0.001
498,460.75,0,20.775,0.20805,0.0017879,2.8e-06,0.42121,-0.001
499,458.5,0,20.702,0.20805,0.0017947,2.7e-06,0.4256,-0.003
500,467.59,0,20.7,0.20803,0.0018015,2.7e-06,0.42701,-0.005
501,465.45,0,20.633,0.20803,0.001807,2.6e-06,0.42534,-0.005
502,462.11,0,20.476,0.20803,0.0018107,2.6e-06,0.42796,-0.004
503,457.54,0,20.394,0.20804,0.0018113,2.6e-06,0.42378,-0.005
504,458.89,0,20.4,0.20803,0.0018093,2.8e-06,0.43226,-0.002
505,446.36,0,20.233,0.20805,0.001806,3e-06,0.43467,-0.006
506,443.19,0,20.285,0.20807,0.0018029,2.9e-06,0.43408,-0.003
507,442.27,0,20.295,0.20807,0.0017998,2.7e-06,0.43389,-0.004
508,442.5,0,20.333,0.20807,0.0017957,2.6e-06,0.43757,-0.005
509,443.02,0,20.492,0.20808,0.0017918,2.4e-06,0.43512,-0.005
510,442.48,0,20.521,0.20808,0.0017867,2.5e-06,0.43904,-0.001
511,443.29,0,20.752,0.20809,0.0017849,2.5e-06,0.44106,-0.001
512,449.98,0,20.871,0.20808,0.0017847,2.6e-06,0.44426,-0.002
513,454.48,0,20.922,0.20808,0.0017865,2.7e-06,0.44519,-0.001
514,458.4,0,20.917,0.20807,0.00179,2.5e-06,0.44383,-0.001
515,467.19,0,21.053,0.20805,0.001793,2.6e-06,0.44383,0
516,467.9,0,21.163,0.20806,0.0017951,2.7e-06,0.44097,-0.002
517,465.05,0,21.053,0.20806,0.0017949,2.7e-06,0.43972,-0.001
518,460.09,0,20.884,0.20806,0.0017941,2.6e-06,0.42256,-0.003
519,454.52,0,20.732,0.20806,0.0017947,2.6e-06,0.43022,-0.001
520,455.77,0,20.696,0.20806,0.0017974,2.5e-06,0.44667,-0
521,456.63,0,20.577,0.20805,0.0018014,2.5e-06,0.44803,-0.002
522,462.58,0,20.567,0.20803,0.0018065,2.4e-06,0.45459,-0.004
523,459.34,0,20.524,0.20804,0.001812,2.5e-06,0.45835,-0
524,462.24,0,20.462,0.20803,0.0018158,2.6e-06,0.46003,-0.001
525,459.67,0,20.332,0.20803,0.0018166,2.7e-06,0.46375,0.001
526,450.4,0,20.141,0.20804,0.0018135,2.7e-06,0.4609,-0.001
527,446.9,0,20.22,0.20805,0.0018084,2.7e-06,0.45019,-0.001
528,444.99,0,20.327,0.20806,0.0018042,2.7e-06,0.45111,-0.003
529,446.77,0,20.449,0.20807,0.001803,2.8e-06,0.45537,-0
530,451.16,0,20.528,0.20806,0.0018049,2.8e-06,0.45616,-0.005
