Time (s),Heat Release Rate (kW),Burner HRR (kW),Exhaust Mass Flow Rate (kg/s),Oxygen (Vol Fr),CO2 (Vol Fr),CO (Vol Fr),Radiant Heat Flux (kW/m^2),Ksmoke (1/m)
531,455.31,0,20.542,0.20805,0.0018078,2.8e-06,0.45938,-0.004
532,455.6,0,20.444,0.20804,0.0018109,2.7e-06,0.46129,-0.003
533,456,0,20.401,0.20804,0.001814,2.7e-06,0.46663,-0.004
534,458.86,0,20.408,0.20803,0.0018163,2.7e-06,0.47087,-0.004
535,462.94,0,20.525,0.20803,0.0018174,2.7e-06,0.48021,-0.001
536,463.07,0,20.551,0.20803,0.0018161,2.9e-06,0.47694,-0.002
537,461.12,0,20.477,0.20803,0.0018133,2.9e-06,0.47673,-0.002
538,453.49,0,20.441,0.20805,0.0018117,2.9e-06,0.47712,-0
539,450.86,0,20.49,0.20806,0.0018118,2.9e-06,0.4839,-0.001
540,456.31,0,20.472,0.20804,0.0018136,3.1e-06,0.48235,-0.002
541,457.44,0,20.48,0.20804,0.0018161,3.2e-06,0.48032,-0
542,464.01,0,20.531,0.20803,0.0018195,3.2e-06,0.4845,-0.003
543,465.46,0,20.548,0.20802,0.0018244,3.1e-06,0.48864,-0.001
544,468.3,0,20.565,0.20802,0.0018296,3.3e-06,0.49016,-0.001
545,473.35,0,20.544,0.208,0.0018352,3.4e-06,0.49827,-0
546,475.64,0,20.564,0.208,0.0018407,3.3e-06,0.50078,0
547,475.75,0,20.608,0.208,0.0018455,3.2e-06,0.49123,0.002
548,477.07,0,20.691,0.208,0.0018479,3.2e-06,0.48333,-0.001
549,474.81,0,20.572,0.208,0.0018498,3.3e-06,0.48602,-0.001
550,472.59,0,20.561,0.208,0.0018514,3.3e-06,0.48482,-0.001
551,474.23,0,20.542,0.208,0.001854,3.4e-06,0.49583,0
552,480.55,0,20.622,0.20798,0.0018572,3.5e-06,0.50353,0
553,475.67,0,20.585,0.20799,0.0018612,3.6e-06,0.50741,-0.003
554,480.58,0,20.487,0.20798,0.0018628,3.6e-06,0.5084,-0.001
555,474.75,0,20.402,0.20798,0.0018625,3.6e-06,0.50777,-0.003
556,471.75,0,20.376,0.20799,0.0018614,3.6e-06,0.5031,-0.004
557,468.3,0,20.341,0.208,0.001862,3.6e-06,0.50529,-0.003
558,469.25,0,20.274,0.20799,0.001864,3.5e-06,0.50038,-0.003
559,468.06,0,20.138,0.20799,0.0018664,3.6e-06,0.48601,-0.006
560,475.41,0,20.16,0.20797,0.0018697,3.7e-06,0.49854,-0.003
561,468.79,0,20.159,0.20798,0.0018719,3.8e-06,0.50867,-0.003
562,468.82,0,20.021,0.20798,0.001873,3.8e-06,0.5155,-0.002
563,471.15,0,20.074,0.20797,0.0018724,3.6e-06,0.51699,-0.005
564,469.09,0,20.133,0.20798,0.0018707,3.5e-06,0.52071,-0.003
565,466.43,0,20.115,0.20799,0.0018695,3.4e-06,0.51235,-0.004
566,463.29,0,20.19,0.208,0.0018689,3.3e-06,0.5127,-0.003
567,473.63,0,20.379,0.20798,0.0018689,3.4e-06,0.50563,-0.004
568,471.94,0,20.432,0.20799,0.0018681,3.4e-06,0.49814,-0.001
569,481.05,0,20.589,0.20798,0.0018681,3.2e-06,0.49809,-0.001
570,479.51,0,20.565,0.20798,0.0018698,3.1e-06,0.49847,-0.003
571,482.84,0,20.58,0.20797,0.0018734,3.1e-06,0.51356,-0
572,486.41,0,20.655,0.20797,0.0018795,3.1e-06,0.52308,-0.003
573,490.89,0,20.72,0.20796,0.0018865,3.1e-06,0.52885,0
574,497.16,0,20.753,0.20794,0.001894,3.2e-06,0.5272,-0.002
575,502.99,0,20.944,0.20794,0.0018983,3.2e-06,0.52205,-0.006
576,502.14,0,20.92,0.20794,0.0018994,3.3e-06,0.52091,-0.006
577,497.55,0,20.833,0.20795,0.001898,3.2e-06,0.52472,-0.004
578,492.55,0,20.735,0.20795,0.0018946,3.1e-06,0.52861,-0.002
579,481.13,0,20.571,0.20797,0.0018912,3.1e-06,0.53057,-0.003
580,477.77,0,20.525,0.20798,0.001887,3e-06,0.52828,-0.002
581,472.04,0,20.5,0.20799,0.0018813,3e-06,0.52955,-0.005
582,470.7,0,20.691,0.20801,0.0018764,3e-06,0.52766,-0.001
583,474.85,0,20.746,0.208,0.001874,2.9e-06,0.52673,-0.002
584,471.64,0,20.702,0.20801,0.0018727,2.9e-06,0.52629,-0.001
585,479.61,0,20.683,0.20799,0.0018726,2.8e-06,0.51786,-0.002
586,480.63,0,20.663,0.20798,0.0018728,2.7e-06,0.52135,-0.002
587,478.75,0,20.61,0.20798,0.0018732,2.7e-06,0.51998,-0.002
588,477.65,0,20.666,0.20799,0.0018745,2.8e-06,0.52461,-0.002
589,484.91,0,20.924,0.20799,0.0018762,2.7e-06,0.52335,-0.002
590,495.04,0,21.005,0.20797,0.0018783,2.7e-06,0.52263,0.001
591,493.36,0,21.008,0.20797,0.0018813,2.8e-06,0.51729,-0.001
592,490.82,0,20.843,0.20797,0.0018849,2.9e-06,0.51666,-0.002
593,486.94,0,20.69,0.20797,0.0018881,2.9e-06,0.51934,-0.003
594,490.22,0,20.689,0.20796,0.0018895,2.8e-06,0.52393,-0.003
595,484.67,0,20.526,0.20796,0.0018893,2.7e-06,0.52563,-0.001
596,485.1,0,20.562,0.20796,0.00189,2.6e-06,0.52363,-0.001
597,479.61,0,20.543,0.20798,0.0018909,2.7e-06,0.53103,-0.002
598,483.05,0,20.591,0.20797,0.001893,2.7e-06,0.5283,-0.003
599,484.71,0,20.532,0.20796,0.0018942,2.6e-06,0.52713,-0.001
600,482.29,0,20.41,0.20796,0.0018939,2.5e-06,0.52777,-0.002
601,477.83,0,20.307,0.20797,0.001893,2.4e-06,0.52895,-0
602,474.53,0,20.207,0.20797,0.0018924,2.3e-06,0.5296,-0.002
603,474.34,0,20.297,0.20797,0.0018939,2.3e-06,0.5308,-0.001
604,477.01,0,20.319,0.20797,0.0018981,2.4e-06,0.53451,-0.006
605,491.87,0,20.44,0.20794,0.0019019,2.5e-06,0.53402,-0.002
606,487.96,0,20.394,0.20794,0.0019033,2.5e-06,0.533,-0.003
607,489.84,0,20.447,0.20794,0.0019021,2.5e-06,0.53872,-0.004
608,486.61,0,20.431,0.20795,0.0019,2.5e-06,0.54917,-0.003
609,481.54,0,20.385,0.20796,0.0018994,2.5e-06,0.55249,-0.003
610,482.08,0,20.49,0.20796,0.0019021,2.5e-06,0.551,-0.002
611,490.57,0,20.597,0.20795,0.0019059,2.6e-06,0.5425,-0.004
612,502.79,0,20.814,0.20793,0.0019083,2.5e-06,0.53259,-0.001
613,495.34,0,20.654,0.20794,0.0019066,2.4e-06,0.52846,0
614,492.06,0,20.659,0.20795,0.0019036,2.3e-06,0.51006,-0.001
615,483.95,0,20.633,0.20797,0.0019026,2.1e-06,0.51647,-0
616,484.1,0,20.604,0.20797,0.0019033,2.1e-06,0.52982,-0
617,492.61,0,20.696,0.20795,0.0019045,2e-06,0.53821,-0.001
618,491.2,0,20.655,0.20795,0.001904,2e-06,0.54054,-0
619,492.93,0,20.728,0.20795,0.0018992,2.1e-06,0.53569,0.001
620,485.23,0,20.781,0.20798,0.00189,2.1e-06,0.52949,0
621,476.94,0,20.765,0.208,0.0018794,2e-06,0.52675,-0.003
622,468.15,0,20.691,0.20802,0.001867,2e-06,0.51586,-0.003
623,462.36,0,20.75,0.20803,0.0018552,1.9e-06,0.50883,-0.001
624,460.07,0,20.756,0.20804,0.0018463,1.9e-06,0.50774,-0.001
625,457.71,0,20.754,0.20805,0.0018414,1.8e-06,0.50852,-0.001
626,453.14,0,20.595,0.20805,0.0018399,1.8e-06,0.51248,-0.004
627,458.44,0,20.389,0.20803,0.0018407,1.7e-06,0.51373,-0.001
628,458.83,0,20.443,0.20803,0.0018423,1.8e-06,0.51587,-0.002
629,464.41,0,20.435,0.20802,0.0018414,2e-06,0.507,-0.003
630,462.57,0,20.32,0.20801,0.0018374,2e-06,0.49986,-0.004
631,450.72,0,20.204,0.20804,0.0018299,2.1e-06,0.49115,-0.004
632,442.71,0,20.063,0.20805,0.0018217,2.1e-06,0.49419,-0.003
633,435.76,0,20.011,0.20807,0.0018154,2.1e-06,0.49723,-0.005
634,431.88,0,20.017,0.20808,0.0018114,2.1e-06,0.49732,-0.001
635,439.06,0,20.034,0.20806,0.0018106,2.1e-06,0.49322,-0.003
636,441.63,0,20.11,0.20806,0.0018129,2.2e-06,0.48945,-0.002
637,450.27,0,20.214,0.20804,0.0018187,2.2e-06,0.50352,-0
638,456.35,0,20.148,0.20802,0.0018262,2.3e-06,0.51507,-0.001
639,460.28,0,20.074,0.20801,0.0018306,2.3e-06,0.51962,-0.001
640,461.17,0,20.144,0.20801,0.0018319,2.4e-06,0.51954,-0.003
641,462.36,0,20.276,0.20801,0.0018299,2.2e-06,0.51502,-0.002
642,459.01,0,20.407,0.20803,0.0018255,2.1e-06,0.51359,-0.001
643,454.08,0,20.455,0.20805,0.0018196,2.2e-06,0.52209,-0.002
644,447.84,0,20.359,0.20806,0.0018143,2.3e-06,0.5185,-0.001
645,441.01,0,20.271,0.20807,0.0018092,2.3e-06,0.51595,-0.001
646,443.95,0,20.429,0.20807,0.0018037,2.2e-06,0.5128,-0.001
647,442.88,0,20.376,0.20807,0.0017975,2.2e-06,0.51091,-0.002
648,436.74,0,20.303,0.20809,0.0017909,2.1e-06,0.5096,-0.002
649,429.45,0,20.289,0.2081,0.0017846,2.1e-06,0.50988,-0.003
650,435.39,0,20.398,0.2081,0.0017792,2.1e-06,0.51369,-0.003
651,436.24,0,20.475,0.2081,0.001777,1.9e-06,0.51104,-0.002
652,437.32,0,20.408,0.20809,0.0017791,1.8e-06,0.51435,-0.003
653,441.13,0,20.386,0.20808,0.0017839,1.8e-06,0.51973,-0.003
654,450.22,0,20.406,0.20806,0.0017898,1.6e-06,0.52799,-0.001
655,452.26,0,20.469,0.20806,0.0017927,1.6e-06,0.52903,-0.002
656,454.41,0,20.508,0.20805,0.0017935,1.5e-06,0.53377,-0.002
657,449.35,0,20.398,0.20806,0.0017931,1.5e-06,0.53321,-0.002
658,447.92,0,20.511,0.20807,0.0017913,1.6e-06,0.52403,-0.002
659,444.7,0,20.521,0.20808,0.0017891,1.6e-06,0.52727,-0
660,441.89,0,20.418,0.20808,0.0017857,1.7e-06,0.52413,-0
661,432.41,0,20.311,0.2081,0.0017825,1.7e-06,0.52103,-0.005
662,433.88,0,20.255,0.20809,0.0017789,1.6e-06,0.51548,-0.005
663,434.45,0,20.435,0.2081,0.0017751,1.7e-06,0.51942,-0.003
664,434.1,0,20.561,0.20811,0.0017719,1.7e-06,0.52065,-0.004
665,437.55,0,20.638,0.20811,0.0017676,1.6e-06,0.52075,-0.003
666,434.54,0,20.608,0.20811,0.0017609,1.7e-06,0.5121,-0.004
667,432.86,0,20.75,0.20812,0.0017532,1.8e-06,0.50755,-0.001
668,423.17,0,20.736,0.20815,0.0017451,1.7e-06,0.49556,-0.002
669,418.04,0,20.664,0.20816,0.001738,1.8e-06,0.4899,-0.002
670,420.34,0,20.68,0.20815,0.0017339,1.8e-06,0.48839,-0.003
671,420.17,0,20.767,0.20816,0.0017325,1.8e-06,0.4975,0
672,428.97,0,20.879,0.20814,0.0017338,1.8e-06,0.50924,-0.004
673,432.22,0,20.724,0.20813,0.0017364,1.8e-06,0.51395,-0.002
674,433.79,0,20.702,0.20812,0.0017387,1.8e-06,0.52308,-0.003
675,437.26,0,20.669,0.20811,0.0017404,1.8e-06,0.52469,-0.001
676,436.19,0,20.551,0.20811,0.0017401,1.8e-06,0.52088,-0.001
677,428.61,0,20.446,0.20812,0.0017389,1.7e-06,0.51313,-0.003
678,426.01,0,20.451,0.20813,0.0017363,1.6e-06,0.51441,-0.002
679,427.2,0,20.498,0.20813,0.0017327,1.6e-06,0.50887,-0.002
680,419.63,0,20.491,0.20815,0.0017288,1.6e-06,0.50131,-0.001
681,417.01,0,20.441,0.20815,0.0017251,1.7e-06,0.50988,0
682,418.83,0,20.424,0.20815,0.0017217,1.6e-06,0.50666,-0.004
683,416.56,0,20.439,0.20816,0.0017191,1.6e-06,0.50711,-0.001
684,416.78,0,20.307,0.20815,0.0017161,1.7e-06,0.50399,-0.004
685,413.79,0,20.287,0.20816,0.0017107,1.6e-06,0.49394,-0.005
686,409.11,0,20.437,0.20818,0.0017042,1.6e-06,0.493,-0.005
687,405.69,0,20.411,0.20818,0.0016996,1.6e-06,0.49977,-0.003
688,405,0,20.319,0.20818,0.0016967,1.6e-06,0.49914,-0.004
689,404.21,0,20.328,0.20818,0.0016952,1.7e-06,0.50365,-0.004
690,409.99,0,20.303,0.20817,0.0016968,1.7e-06,0.50023,-0.002
691,414.36,0,20.341,0.20816,0.0017004,1.7e-06,0.50258,-0.004
692,416.62,0,20.303,0.20815,0.0017058,1.8e-06,0.49802,-0.002
693,422.14,0,20.341,0.20814,0.001711,1.7e-06,0.49549,-0.004
694,426.36,0,20.471,0.20813,0.0017144,1.6e-06,0.48532,-0.005
695,426.25,0,20.435,0.20813,0.0017137,1.7e-06,0.49038,-0.004
696,420.19,0,20.424,0.20815,0.0017102,1.8e-06,0.48901,-0.004
697,416.99,0,20.492,0.20816,0.001705,1.9e-06,0.49181,-0.002
698,414.59,0,20.619,0.20817,0.0017007,1.8e-06,0.49659,-0.002
699,413.66,0,20.638,0.20818,0.0016968,1.9e-06,0.49908,-0.005
700,410.29,0,20.536,0.20818,0.0016957,1.9e-06,0.50046,-0.003
701,408.87,0,20.502,0.20818,0.0016963,1.9e-06,0.50901,-0.005
702,413.51,0,20.532,0.20817,0.001697,1.9e-06,0.51333,-0.006
703,414.26,0,20.578,0.20817,0.0016977,1.9e-06,0.5159,-0.005
704,415.99,0,20.526,0.20816,0.0016978,2e-06,0.51704,-0.003
705,411.04,0,20.546,0.20818,0.0016968,1.9e-06,0.51979,-0.003
706,412.46,0,20.573,0.20818,0.0016944,1.8e-06,0.5157,-0.005
707,415.17,0,20.728,0.20818,0.0016919,1.8e-06,0.52351,-0.001
708,416.48,0,20.715,0.20817,0.0016897,1.7e-06,0.52197,-0.004
709,412.69,0,20.624,0.20818,0.0016893,1.8e-06,0.52176,-0.005
710,418.84,0,20.762,0.20817,0.001689,1.8e-06,0.51466,-0.003
711,414.29,0,20.796,0.20818,0.0016867,1.7e-06,0.5142,-0.005
712,412.04,0,20.756,0.20819,0.0016824,1.6e-06,0.51842,-0.006
713,407.08,0,20.715,0.2082,0.0016762,1.6e-06,0.51955,-0.007
714,405.44,0,20.726,0.2082,0.0016709,1.7e-06,0.51004,-0.004
715,402.32,0,20.711,0.20821,0.0016672,1.7e-06,0.50189,-0.003
716,397.92,0,20.623,0.20822,0.0016644,1.7e-06,0.50147,-0.003
717,397.03,0,20.512,0.20822,0.0016637,1.7e-06,0.49568,-0.003
718,403.38,0,20.558,0.2082,0.0016649,1.7e-06,0.48758,-0.002
719,411.09,0,20.686,0.20819,0.0016677,1.6e-06,0.49255,-0.003
720,414.65,0,20.691,0.20818,0.0016697,1.6e-06,0.507,-0.004
721,412.87,0,20.673,0.20818,0.0016714,1.6e-06,0.51049,-0.003
722,410.51,0,20.782,0.2082,0.0016706,1.7e-06,0.5067,-0.003
723,410.59,0,20.665,0.20819,0.0016693,1.7e-06,0.5074,-0.004
724,407.12,0,20.64,0.2082,0.0016694,1.6e-06,0.50653,-0.004
725,410,0,20.627,0.20819,0.0016696,1.6e-06,0.50765,-0.002
726,408.7,0,20.607,0.20819,0.0016694,1.7e-06,0.50449,-0.002
727,406.58,0,20.663,0.2082,0.0016694,1.7e-06,0.51613,-0.002
728,413.29,0,20.683,0.20818,0.001669,1.7e-06,0.51303,-0.003
729,410.42,0,20.739,0.20819,0.0016694,1.6e-06,0.50655,-0.004
730,413.12,0,20.766,0.20819,0.001669,1.7e-06,0.50197,-0.003
731,405.53,0,20.661,0.2082,0.0016677,1.8e-06,0.49547,-0.002
732,405.62,0,20.609,0.2082,0.001665,1.8e-06,0.48182,-0.001
733,405.23,0,20.681,0.2082,0.0016617,1.8e-06,0.48838,0
734,401.07,0,20.646,0.20821,0.0016585,1.8e-06,0.51337,-0.001
735,400.97,0,20.649,0.20821,0.0016578,1.9e-06,0.51199,-0.001
736,404.51,0,20.665,0.20821,0.0016582,1.8e-06,0.49975,-0.003
737,405.95,0,20.636,0.2082,0.0016588,1.7e-06,0.50549,-0.004
738,405.69,0,20.498,0.2082,0.0016597,1.7e-06,0.50866,-0.004
739,403.86,0,20.377,0.20819,0.001659,1.8e-06,0.51983,-0.001
740,397.17,0,20.279,0.20821,0.0016582,1.9e-06,0.52283,-0.003
741,395.51,0,20.319,0.20821,0.0016579,1.9e-06,0.52049,-0.002
742,400.78,0,20.473,0.20821,0.0016568,1.9e-06,0.51607,-0.001
743,399.3,0,20.566,0.20821,0.0016576,1.8e-06,0.51076,-0.001
744,402.17,0,20.553,0.20821,0.0016596,1.8e-06,0.50587,-0.004
745,405.07,0,20.633,0.2082,0.0016634,1.7e-06,0.51916,-0.003
746,409.75,0,20.637,0.20819,0.0016682,1.7e-06,0.52784,-0.003
747,411.21,0,20.608,0.20819,0.0016726,1.7e-06,0.52178,-0.002
748,414.28,0,20.653,0.20818,0.0016744,1.8e-06,0.51079,-0.004
749,411.49,0,20.669,0.20819,0.0016733,1.9e-06,0.51405,-0.002
750,411.43,0,20.681,0.20819,0.0016708,2e-06,0.5154,-0.002
751,409.56,0,20.829,0.2082,0.0016675,2.1e-06,0.52202,-0.004
752,402.76,0,20.7,0.20821,0.0016663,2e-06,0.52862,-0.003
753,407.23,0,20.673,0.2082,0.0016648,2e-06,0.52621,-0.003
754,411.64,0,20.884,0.2082,0.0016639,2e-06,0.52457,-0.004
755,415.21,0,20.922,0.20819,0.001664,2e-06,0.53284,-0.003
756,411.38,0,20.947,0.2082,0.0016653,1.8e-06,0.53704,-0.005
757,416.4,0,20.905,0.20819,0.0016676,1.7e-06,0.54124,-0.003
758,415.14,0,20.859,0.20819,0.0016707,1.7e-06,0.54411,-0.002
759,416.19,0,20.879,0.20819,0.001675,1.8e-06,0.54606,-0.004
760,416.38,0,20.759,0.20818,0.0016789,1.8e-06,0.54381,-0.002
761,414.5,0,20.669,0.20818,0.0016814,1.8e-06,0.53629,-0.004
762,418.41,0,20.704,0.20817,0.0016827,1.8e-06,0.53,-0.003
763,418.22,0,20.672,0.20817,0.0016804,1.8e-06,0.52126,-0.004
764,409.03,0,20.615,0.20819,0.0016772,1.9e-06,0.52086,-0.004
765,402.24,0,20.485,0.2082,0.001673,1.9e-06,0.52224,-0.001
766,393.47,0,20.266,0.20821,0.0016674,1.8e-06,0.52401,-0.002
767,393.87,0,20.212,0.20821,0.0016616,1.9e-06,0.51813,-0.001
768,387.3,0,20.165,0.20823,0.0016554,1.8e-06,0.52444,-0.003
769,387.18,0,20.135,0.20823,0.0016505,1.8e-06,0.52429,-0.003
770,387.81,0,20.29,0.20823,0.0016471,1.8e-06,0.52316,-0.004
771,388.59,0,20.28,0.20823,0.0016448,1.9e-06,0.51344,-0.003
772,384.85,0,20.165,0.20823,0.0016409,1.9e-06,0.50194,-0.002
773,383.15,0,20.121,0.20824,0.0016351,2e-06,0.50076,-0.003
774,375.7,0,20.035,0.20825,0.0016266,1.9e-06,0.49458,-0.002
775,371.9,0,20.084,0.20827,0.0016159,1.9e-06,0.48167,-0.002
776,371.63,0,20.363,0.20828,0.0016047,2e-06,0.47938,-0.003
777,367,0,20.495,0.2083,0.0015932,2.1e-06,0.48362,-0.003
778,364.64,0,20.633,0.20831,0.0015823,2.1e-06,0.4811,-0.004
779,360.99,0,20.626,0.20833,0.0015701,2.1e-06,0.48795,-0.003
780,354.35,0,20.666,0.20834,0.0015588,2.2e-06,0.48501,-0.002
781,350.58,0,20.552,0.20835,0.0015486,2.2e-06,0.48676,-0.003
782,347.17,0,20.638,0.20836,0.0015402,2.2e-06,0.48475,-0.003
783,352.37,0,20.794,0.20836,0.0015346,2.3e-06,0.48295,-0.003
784,352.12,0,20.774,0.20836,0.0015301,2.3e-06,0.48063,-0.004
785,348.48,0,20.668,0.20837,0.0015267,2.4e-06,0.47786,-0.003
786,345.1,0,20.456,0.20837,0.0015241,2.4e-06,0.48132,-0.003
787,344.97,0,20.403,0.20836,0.0015216,2.4e-06,0.47929,-0.004
788,349.87,0,20.484,0.20836,0.0015198,2.3e-06,0.48332,-0.005
789,351.55,0,20.55,0.20836,0.0015175,2.3e-06,0.48275,-0.004
790,350.18,0,20.599,0.20836,0.0015137,2.3e-06,0.47959,-0.003
791,344.44,0,20.683,0.20838,0.0015089,2.2e-06,0.47239,-0.003
792,340.73,0,20.602,0.20839,0.0015041,2.2e-06,0.47554,-0.004
793,340.23,0,20.428,0.20838,0.0015011,2.1e-06,0.47247,-0.004
794,339.61,0,20.482,0.20838,0.0014991,2.1e-06,0.46031,-0.003
795,344.01,0,20.554,0.20838,0.0014983,2.1e-06,0.45176,-0.002
796,346.92,0,20.71,0.20838,0.0014979,2e-06,0.45103,-0.003
797,352.43,0,20.651,0.20836,0.0014988,1.9e-06,0.44659,-0.003
798,346.12,0,20.46,0.20837,0.001501,1.8e-06,0.45215,-0.001
799,347.37,0,20.43,0.20836,0.0015036,1.8e-06,0.4545,-0.004
800,345.33,0,20.248,0.20836,0.0015057,1.7e-06,0.46252,-0.006
801,346.53,0,20.114,0.20835,0.0015059,1.7e-06,0.45539,-0.004
802,344.26,0,19.927,0.20835,0.0015047,1.7e-06,0.46286,-0.004
803,337.64,0,19.924,0.20837,0.0015036,1.8e-06,0.47207,-0.004
804,337.85,0,19.815,0.20836,0.0015022,1.9e-06,0.4797,-0.005
805,333.36,0,19.756,0.20837,0.0015028,1.9e-06,0.48289,-0.003
806,338.22,0,19.823,0.20836,0.0015042,2.1e-06,0.47566,-0.003
807,340.87,0,20.003,0.20836,0.0015071,2.2e-06,0.48369,-0.002
808,348.62,0,20.068,0.20834,0.0015103,2.3e-06,0.48597,-0.005
809,343.83,0,19.978,0.20835,0.0015148,2.2e-06,0.48481,-0.003
810,349.86,0,20.047,0.20834,0.0015178,2.2e-06,0.47545,-0.005
811,355.89,0,20.249,0.20833,0.001519,2.1e-06,0.47466,-0.003
812,357.4,0,20.463,0.20834,0.0015185,2e-06,0.47227,-0.003
813,358.55,0,20.535,0.20834,0.001518,1.9e-06,0.48232,-0.003
814,360.83,0,20.628,0.20834,0.0015178,1.8e-06,0.48039,-0.005
815,360.74,0,20.709,0.20834,0.001518,1.8e-06,0.47417,-0.001
816,356.4,0,20.696,0.20835,0.001518,1.8e-06,0.47674,-0.002
817,354.63,0,20.62,0.20835,0.0015186,1.9e-06,0.47213,-0.005
818,356.5,0,20.675,0.20835,0.0015211,2.1e-06,0.46723,-0.001
819,360.58,0,20.707,0.20834,0.0015246,2.1e-06,0.46216,-0.003
820,364.11,0,20.69,0.20833,0.0015279,2e-06,0.46023,0
821,361.88,0,20.636,0.20833,0.0015289,2e-06,0.45807,-0.003
822,361.97,0,20.65,0.20833,0.0015265,2.2e-06,0.4696,-0
823,358.21,0,20.74,0.20835,0.0015232,2.3e-06,0.47123,-0.002
824,356.57,0,20.742,0.20835,0.0015229,2.4e-06,0.49796,-0.002
825,355.15,0,20.774,0.20835,0.0015302,2.6e-06,0.51547,0.004
826,370.45,0,20.679,0.20831,0.0015476,2.6e-06,0.53805,0.005
827,389.08,0,20.668,0.20826,0.0015713,2.8e-06,0.53142,0.002
828,408.02,0,20.676,0.20821,0.0015962,3e-06,0.49394,-0.001
829,421.83,0,20.679,0.20817,0.0016192,3.2e-06,0.46686,-0.002
830,424.96,0,20.655,0.20816,0.0016389,3.2e-06,0.45801,-0.005
831,432.02,0,20.7,0.20814,0.0016548,3.3e-06,0.45846,-0.004
832,433.27,0,20.805,0.20814,0.0016679,3.4e-06,0.46035,-0.002
833,433,0,20.703,0.20814,0.001678,3.4e-06,0.45552,-0.003
834,429.72,0,20.665,0.20814,0.0016855,3.4e-06,0.45352,-0.002
835,432.16,0,20.69,0.20814,0.001691,3.4e-06,0.44921,-0.003
836,430.81,0,20.655,0.20814,0.0016959,3.5e-06,0.44744,-0.001
837,425.01,0,20.621,0.20815,0.0017012,3.6e-06,0.44864,-0.001
838,425.98,0,20.606,0.20814,0.0017052,3.6e-06,0.46218,-0.004
839,421.58,0,20.659,0.20816,0.0017079,3.7e-06,0.45511,-0.002
840,426.71,0,20.638,0.20814,0.0017081,3.8e-06,0.45544,-0
841,420.8,0,20.524,0.20815,0.001707,4e-06,0.4669,-0.001
842,417.33,0,20.459,0.20816,0.0017043,4.1e-06,0.48096,-0.002
843,411.92,0,20.383,0.20817,0.0017036,4.1e-06,0.49392,-0.003
844,410.04,0,20.304,0.20817,0.0017068,4.1e-06,0.4917,-0.002
845,417.46,0,20.237,0.20814,0.0017113,4.2e-06,0.48299,-0.003
846,425.27,0,20.4,0.20813,0.0017157,4.3e-06,0.49085,-0.006
847,427.91,0,20.437,0.20813,0.0017169,4.2e-06,0.49617,-0.002
848,421.87,0,20.481,0.20814,0.0017137,4.2e-06,0.50349,-0.002
849,420.79,0,20.422,0.20815,0.0017083,4.2e-06,0.51109,-0
850,414.06,0,20.532,0.20817,0.0017016,4.1e-06,0.48969,-0.002
851,406.93,0,20.617,0.20819,0.0016937,4.1e-06,0.49457,-0.002
852,405,0,20.441,0.20819,0.0016865,4e-06,0.48947,-0.003
853,400.05,0,20.452,0.2082,0.0016802,4e-06,0.48001,-0.002
854,399.56,0,20.581,0.20821,0.0016747,3.9e-06,0.48037,-0.002
855,401.4,0,20.606,0.20821,0.0016698,3.9e-06,0.48652,-0.001
856,399.95,0,20.521,0.20821,0.0016655,3.9e-06,0.50407,-0.002
857,397.5,0,20.482,0.20821,0.0016619,3.9e-06,0.50842,-0.004
858,396.06,0,20.451,0.20822,0.0016569,3.8e-06,0.50883,-0.004
859,401.11,0,20.589,0.20821,0.00165,3.7e-06,0.51779,-0.003
860,389.66,0,20.557,0.20824,0.0016413,3.7e-06,0.51479,-0.005
861,386.26,0,20.624,0.20825,0.0016331,3.8e-06,0.51297,-0.005
862,388.55,0,20.899,0.20826,0.0016273,3.9e-06,0.50247,-0.008
863,390.73,0,20.985,0.20826,0.0016248,4e-06,0.50189,-0.007
864,391.28,0,20.954,0.20826,0.0016252,3.9e-06,0.51991,-0.006
865,399.2,0,20.998,0.20824,0.0016278,3.9e-06,0.53765,-0.004
866,406.85,0,20.974,0.20822,0.0016312,3.9e-06,0.54764,-0.004
867,408.41,0,20.903,0.20821,0.0016349,3.8e-06,0.55533,-0.003
868,407.99,0,20.805,0.20821,0.0016367,3.8e-06,0.55992,-0.007
869,403.04,0,20.806,0.20822,0.001636,3.9e-06,0.55323,-0.005
870,400.72,0,20.832,0.20823,0.0016335,3.9e-06,0.56668,-0.002
871,399.1,0,20.741,0.20823,0.0016298,4e-06,0.56398,-0.005
872,391.41,0,20.577,0.20824,0.0016259,3.9e-06,0.56491,-0.003
873,387.69,0,20.497,0.20825,0.0016227,3.9e-06,0.54765,-0.003
874,382.6,0,20.545,0.20826,0.001621,3.8e-06,0.55585,-0.003
875,385.84,0,20.512,0.20825,0.0016219,3.8e-06,0.56528,-0.003
876,388.7,0,20.477,0.20824,0.0016253,3.9e-06,0.57387,-0.003
877,396.54,0,20.629,0.20823,0.0016288,4e-06,0.57105,-0.002
878,398.16,0,20.561,0.20822,0.0016308,4.1e-06,0.56919,-0.004
879,395.76,0,20.392,0.20822,0.0016289,4.1e-06,0.56792,-0.003
880,389.64,0,20.335,0.20823,0.0016227,4e-06,0.54593,-0
881,377.53,0,20.241,0.20826,0.0016138,4.2e-06,0.53806,-0.001
882,375.19,0,20.329,0.20827,0.001605,4.2e-06,0.53919,-0.001
883,374.34,0,20.449,0.20828,0.0015977,4.2e-06,0.54168,0
884,369.36,0,20.407,0.20829,0.0015938,4.4e-06,0.52949,0
885,371.59,0,20.399,0.20829,0.0015903,4.4e-06,0.51686,-0.005
886,371.39,0,20.337,0.20828,0.0015856,4.5e-06,0.50142,-0.004
887,364.29,0,20.187,0.2083,0.0015762,4.6e-06,0.4786,-0.005
888,358.64,0,20.218,0.20832,0.0015619,4.6e-06,0.4509,-0.002
889,347.68,0,20.456,0.20835,0.0015451,4.6e-06,0.45117,0
890,340.12,0,20.472,0.20838,0.0015289,4.9e-06,0.4444,-0.005
891,331.25,0,20.517,0.2084,0.001513,4.9e-06,0.44673,-0.003
892,326.91,0,20.396,0.20841,0.0014993,4.9e-06,0.45648,-0.002
893,324.69,0,20.412,0.20842,0.0014891,5e-06,0.46707,-0.001
894,326.44,0,20.39,0.20842,0.0014819,4.9e-06,0.48729,-0.001
895,321.37,0,20.311,0.20843,0.0014779,4.9e-06,0.48364,-0.002
896,326.85,0,20.318,0.20841,0.0014754,4.9e-06,0.47722,-0
897,334.87,0,20.361,0.2084,0.001476,5e-06,0.47167,-0.002
898,337.78,0,20.387,0.20839,0.0014775,5e-06,0.47452,-0
899,335.84,0,20.158,0.20838,0.0014775,5e-06,0.48263,0.001
900,335.73,0,20.228,0.20839,0.0014742,5.1e-06,0.47019,0.001
901,332.6,0,20.262,0.2084,0.0014682,5.2e-06,0.46064,-0.001
902,326.55,0,20.268,0.20842,0.0014584,5.2e-06,0.44768,-0.002
903,316.51,0,20.219,0.20844,0.0014448,5.2e-06,0.43097,-0.005
904,307.41,0,20.279,0.20847,0.0014281,5.1e-06,0.41891,-0.005
905,295.5,0,20.262,0.2085,0.0014105,5e-06,0.42002,-0.005
906,288.58,0,20.32,0.20852,0.0013934,5e-06,0.42332,-0.006
907,286.89,0,20.405,0.20853,0.0013772,5e-06,0.41545,-0.005
908,279.7,0,20.457,0.20855,0.0013611,4.9e-06,0.41646,-0.004
909,275.66,0,20.556,0.20857,0.0013454,4.9e-06,0.41719,-0.005
910,271.26,0,20.534,0.20858,0.001331,4.8e-06,0.41066,-0.005
911,266.36,0,20.516,0.2086,0.0013169,4.7e-06,0.40604,-0.005
912,265.14,0,20.55,0.2086,0.0013047,4.7e-06,0.41983,-0.006
913,263.11,0,20.538,0.20861,0.0012936,4.8e-06,0.41655,-0.008
914,259.42,0,20.56,0.20862,0.0012841,4.8e-06,0.41871,-0.004
915,258.36,0,20.576,0.20863,0.0012744,4.8e-06,0.42086,-0.004
916,253.98,0,20.564,0.20864,0.0012675,4.8e-06,0.43272,-0.005
917,254.86,0,20.62,0.20864,0.0012626,4.9e-06,0.42535,-0.007
918,260.81,0,20.707,0.20863,0.001259,4.9e-06,0.4282,-0.003
919,258.92,0,20.818,0.20864,0.0012552,4.9e-06,0.42585,0.001
920,259.96,0,20.853,0.20864,0.0012486,4.8e-06,0.41685,-0.001
921,258.59,0,20.899,0.20864,0.0012378,4.8e-06,0.41897,-0.002
922,251.61,0,20.904,0.20866,0.0012234,4.9e-06,0.4183,-0.004
923,239.78,0,20.94,0.20869,0.0012064,4.9e-06,0.41484,-0.002
924,222.1,0,20.871,0.20874,0.0011873,5e-06,0.41454,-0.001
925,218.84,0,21.023,0.20875,0.0011666,5e-06,0.41102,-0.002
926,208.82,0,21.092,0.20878,0.0011468,4.9e-06,0.40671,-0.003
927,203.37,0,20.969,0.20879,0.001128,4.9e-06,0.39454,-0.002
928,196.8,0,20.839,0.20881,0.0011114,4.8e-06,0.38884,-0.002
929,190.55,0,20.634,0.20882,0.0010965,4.7e-06,0.37894,-0.002
930,186.19,0,20.455,0.20883,0.0010836,4.6e-06,0.37788,-0.001
931,184.64,0,20.415,0.20884,0.0010707,4.6e-06,0.37538,-0.002
932,180.46,0,20.406,0.20885,0.0010577,4.6e-06,0.37741,-0.005
933,174.2,0,20.452,0.20887,0.0010446,4.4e-06,0.37221,-0.006
934,175.76,0,20.378,0.20887,0.0010341,4.3e-06,0.37707,-0.001
935,173.71,0,20.341,0.20887,0.0010267,4.2e-06,0.37386,-0.002
936,172.56,0,20.26,0.20887,0.0010212,4.1e-06,0.37562,-0.004
937,173.31,0,20.196,0.20887,0.0010166,4.1e-06,0.37541,-0.006
938,173.96,0,20.223,0.20887,0.0010123,4e-06,0.36899,-0.001
939,175.61,0,20.326,0.20887,0.0010073,3.9e-06,0.36438,-0.005
940,176.97,0,20.435,0.20887,0.0010024,3.7e-06,0.3674,-0.004
941,170.75,0,20.477,0.20889,0.0009981,3.6e-06,0.36954,-0.003
942,169.25,0,20.508,0.20889,0.0009938,3.6e-06,0.36531,-0.003
943,169.08,0,20.425,0.20889,0.0009907,3.6e-06,0.36877,-0.003
944,170.23,0,20.588,0.20889,0.0009877,3.6e-06,0.36919,-0.002
945,169.17,0,20.532,0.2089,0.0009841,3.8e-06,0.36668,-0.007
946,169.18,0,20.627,0.2089,0.0009786,3.8e-06,0.362,-0.006
947,164.91,0,20.654,0.20891,0.0009729,3.7e-06,0.35959,-0.001
948,160.99,0,20.607,0.20892,0.000968,3.7e-06,0.362,-0.002
949,158.87,0,20.531,0.20892,0.0009628,3.6e-06,0.36281,-0
950,161.06,0,20.548,0.20892,0.0009591,3.6e-06,0.36613,-0.003
951,158.1,0,20.539,0.20893,0.000956,3.6e-06,0.36727,-0.001
952,157.37,0,20.526,0.20893,0.0009531,3.5e-06,0.36648,-0.004
953,156.6,0,20.454,0.20893,0.0009506,3.5e-06,0.36568,-0.002
954,159.1,0,20.297,0.20892,0.0009497,3.4e-06,0.36264,-0.002
955,155.66,0,20.212,0.20893,0.000948,3.4e-06,0.36722,-0.004
956,156.57,0,20.101,0.20892,0.0009475,3.3e-06,0.36881,-0.006
957,157.69,0,20.124,0.20892,0.0009469,3.3e-06,0.36913,-0.006
958,158.04,0,20.208,0.20892,0.0009475,3.3e-06,0.37311,-0.003
959,157.92,0,20.24,0.20892,0.000949,3.4e-06,0.36479,-0.005
960,159.47,0,20.152,0.20892,0.0009492,3.3e-06,0.35113,-0.004
961,159.33,0,20.182,0.20892,0.000949,3.4e-06,0.34941,-0.002
962,161.67,0,20.237,0.20892,0.0009473,3.3e-06,0.33431,-0.002
963,156.04,0,20.18,0.20893,0.0009447,3.3e-06,0.33366,-0.003
964,152.62,0,20.279,0.20894,0.0009419,3.3e-06,0.3394,-0.005
965,151.5,0,20.354,0.20894,0.0009381,3.4e-06,0.33245,-0.003
966,150.62,0,20.402,0.20895,0.0009349,3.4e-06,0.33197,-0.003
967,155.39,0,20.397,0.20894,0.0009313,3.5e-06,0.32527,-0.004
968,146.42,0,20.325,0.20896,0.0009275,3.6e-06,0.33726,-0.005
969,147.07,0,20.284,0.20896,0.0009245,3.6e-06,0.34826,-0.004
970,146.94,0,20.32,0.20896,0.000924,3.7e-06,0.35101,-0.005
971,147.85,0,20.286,0.20895,0.0009239,3.7e-06,0.34873,-0.004
972,150.53,0,20.339,0.20895,0.000924,3.8e-06,0.3369,-0.004
973,150.64,0,20.385,0.20895,0.0009242,3.8e-06,0.32179,-0.003
974,149.34,0,20.228,0.20895,0.0009241,3.7e-06,0.32899,-0.002
975,154.22,0,20.162,0.20894,0.0009235,3.5e-06,0.34763,-0.003
976,152.28,0,20.153,0.20894,0.0009214,3.3e-06,0.35478,-0.003
977,146.78,0,20.26,0.20896,0.0009187,3.2e-06,0.35525,-0.001
978,148.04,0,20.28,0.20896,0.0009151,3.1e-06,0.35667,-0.003
979,144.48,0,20.339,0.20897,0.000911,3.1e-06,0.35167,-0.005
980,140.21,0,20.37,0.20898,0.0009067,3.2e-06,0.35206,-0.008
981,140.21,0,20.291,0.20898,0.000904,3.1e-06,0.35005,-0.006
982,135.65,0,20.073,0.20898,0.0009034,3e-06,0.34682,-0.006
983,142.05,0,19.997,0.20897,0.0009056,2.8e-06,0.3608,-0.005
984,143.24,0,20.104,0.20897,0.0009096,2.8e-06,0.36638,-0.005
985,151.85,0,20.23,0.20895,0.0009136,2.8e-06,0.37143,-0.001
986,151.98,0,20.223,0.20894,0.0009169,2.8e-06,0.37196,-0.002
987,153.87,0,20.104,0.20894,0.0009182,2.8e-06,0.37379,-0.002
988,150.93,0,20.166,0.20895,0.0009179,2.8e-06,0.37416,-0.001
989,148.6,0,20.075,0.20895,0.0009159,2.9e-06,0.36775,-0.002
990,148.66,0,20.119,0.20895,0.0009131,3e-06,0.36435,-0.001
991,145.15,0,20.285,0.20896,0.0009099,3e-06,0.35944,-0.004
992,141.71,0,20.421,0.20898,0.0009052,3e-06,0.35314,-0.003
993,145.66,0,20.582,0.20897,0.0009021,3e-06,0.35411,-0.001
994,139.59,0,20.579,0.20898,0.0008984,3e-06,0.3561,-0.002
995,137.8,0,20.539,0.20899,0.0008946,3e-06,0.35062,-0.001
996,136.04,0,20.524,0.20899,0.0008914,3.1e-06,0.34276,-0.002
997,138.35,0,20.487,0.20899,0.0008879,3.1e-06,0.34847,-0.004
998,136.3,0,20.402,0.20899,0.000884,3.1e-06,0.33451,-0.004
999,136.55,0,20.577,0.20899,0.0008817,3.1e-06,0.32999,-0.004
1000,136.98,0,20.595,0.20899,0.0008807,3e-06,0.3336,-0.003
1001,138.54,0,20.579,0.20899,0.0008809,3.1e-06,0.33727,-0.004
1002,141.78,0,20.52,0.20898,0.0008824,3e-06,0.33081,-0.005
1003,143.32,0,20.549,0.20898,0.0008834,3e-06,0.3426,-0.004
1004,139.54,0,20.611,0.20899,0.0008836,3.1e-06,0.34648,-0.004
1005,145.01,0,20.518,0.20897,0.000883,3.1e-06,0.34591,-0.006
1006,139.41,0,20.559,0.20899,0.0008827,3e-06,0.34732,-0.006
1007,138.81,0,20.629,0.20899,0.0008825,3e-06,0.35187,-0.005
1008,140.26,0,20.728,0.20899,0.0008828,3.1e-06,0.357,-0.005
1009,137.21,0,20.699,0.20899,0.000882,3.1e-06,0.34536,-0.005
1010,132.52,0,20.74,0.20901,0.0008806,3.1e-06,0.34561,-0.002
1011,136.18,0,20.703,0.209,0.0008781,3e-06,0.34224,-0.003
1012,136.11,0,20.716,0.209,0.0008757,3e-06,0.34082,-0.002
1013,136.31,0,20.721,0.209,0.0008747,2.9e-06,0.34571,-0.004
1014,138.1,0,20.575,0.20899,0.000875,3e-06,0.34553,-0.005
1015,135.23,0,20.493,0.209,0.0008742,3e-06,0.34948,-0.002
1016,136.37,0,20.48,0.209,0.0008738,2.9e-06,0.34836,-0.001
1017,134.25,0,20.442,0.209,0.0008738,2.8e-06,0.34432,-0.002
1018,136.01,0,20.369,0.20899,0.0008743,2.8e-06,0.35363,-0.003
1019,137.54,0,20.34,0.20899,0.000875,2.9e-06,0.35967,-0.004
1020,137.8,0,20.159,0.20899,0.0008751,2.9e-06,0.36047,-0.001
1021,135.49,0,20.144,0.20899,0.0008745,2.7e-06,0.3555,-0.001
1022,135.17,0,20.182,0.20899,0.0008729,2.8e-06,0.33623,-0.005
1023,134.5,0,20.158,0.209,0.0008715,3e-06,0.3417,-0.003
1024,132.82,0,20.332,0.209,0.0008697,3e-06,0.34256,-0.006
1025,134.89,0,20.521,0.209,0.0008676,2.8e-06,0.34014,-0.005
1026,130.76,0,20.548,0.20901,0.0008644,2.8e-06,0.34278,-0.006
1027,128.32,0,20.663,0.20902,0.0008618,2.8e-06,0.34327,-0.004
1028,127.73,0,20.739,0.20902,0.0008592,2.7e-06,0.33748,-0.004
1029,129.68,0,20.712,0.20902,0.0008576,2.8e-06,0.3341,-0.002
1030,126.8,0,20.774,0.20903,0.0008572,2.7e-06,0.33636,-0.001
1031,129.29,0,20.915,0.20902,0.0008571,2.7e-06,0.33499,0
1032,134.53,0,20.967,0.20901,0.000858,2.8e-06,0.34177,0
1033,135.73,0,20.985,0.20901,0.0008593,2.9e-06,0.34437,-0.002
1034,133.19,0,20.916,0.20901,0.0008612,2.9e-06,0.34034,-0.002
1035,135.84,0,20.792,0.209,0.000863,2.9e-06,0.34818,-0.004
1036,135.5,0,20.874,0.20901,0.0008641,2.9e-06,0.35057,-0.003
1037,136.92,0,20.828,0.209,0.0008632,2.8e-06,0.35722,-0.001
1038,135.84,0,20.816,0.209,0.0008621,2.8e-06,0.35701,-0.002
1039,136.15,0,20.906,0.20901,0.0008606,2.8e-06,0.35276,-0.002
1040,135.56,0,20.966,0.20901,0.0008584,2.8e-06,0.348,0.001
1041,128.83,0,20.962,0.20902,0.000856,2.8e-06,0.34793,-0.001
1042,128.84,0,20.867,0.20902,0.0008526,2.7e-06,0.34609,-0.002
1043,124.35,0,20.885,0.20903,0.0008489,2.8e-06,0.34178,-0.002
1044,127.57,0,20.831,0.20903,0.0008458,2.9e-06,0.34077,-0.004
1045,120.75,0,20.912,0.20904,0.0008421,2.7e-06,0.32571,-0.002
1046,121.14,0,20.723,0.20904,0.000839,2.7e-06,0.32899,-0.002
1047,121.89,0,20.749,0.20904,0.0008379,2.7e-06,0.33211,-0.002
1048,122.86,0,20.762,0.20904,0.0008377,2.7e-06,0.32876,-0.001
1049,124.93,0,20.718,0.20903,0.0008364,2.6e-06,0.33111,-0.002
1050,126.53,0,20.67,0.20903,0.0008375,2.5e-06,0.32766,-0.003
1051,126.27,0,20.556,0.20903,0.0008367,2.5e-06,0.33286,-0.002
1052,126.26,0,20.597,0.20903,0.0008357,2.5e-06,0.33716,-0.002
1053,123.92,0,20.581,0.20903,0.0008349,2.6e-06,0.34032,-0.002
1054,122.82,0,20.586,0.20904,0.0008348,2.6e-06,0.34501,-0.002
1055,123.42,0,20.578,0.20904,0.0008357,2.6e-06,0.34236,-0.003
1056,124.93,0,20.64,0.20903,0.000836,2.5e-06,0.34442,-0.002
1057,127.02,0,20.657,0.20903,0.0008369,2.4e-06,0.34246,-0.002
1058,129.32,0,20.639,0.20902,0.0008366,2.4e-06,0.34239,-0.001
1059,123.72,0,20.541,0.20903,0.0008368,2.3e-06,0.34101,-0.003
1060,125.89,0,20.572,0.20903,0.0008372,2.3e-06,0.34303,-0.004
1061,126.64,0,20.562,0.20903,0.0008382,2.4e-06,0.34183,-0.003
1062,128.41,0,20.53,0.20902,0.0008408,2.4e-06,0.34779,-0.006
1063,125.13,0,20.497,0.20903,0.0008441,2.5e-06,0.34847,-0.005
1064,129.27,0,20.609,0.20902,0.0008461,2.6e-06,0.34146,-0.004
1065,131.35,0,20.68,0.20902,0.000847,2.7e-06,0.33903,-0.005
1066,128.86,0,20.624,0.20902,0.0008479,2.7e-06,0.32659,-0.002
1067,128.56,0,20.602,0.20902,0.0008476,2.5e-06,0.3309,-0.003
1068,128.65,0,20.611,0.20902,0.0008479,2.5e-06,0.32984,-0.004
1069,131.23,0,20.665,0.20902,0.0008487,2.5e-06,0.32973,-0.002
1070,129.2,0,20.652,0.20902,0.0008509,2.5e-06,0.3421,-0.004
1071,130.06,0,20.684,0.20902,0.0008528,2.5e-06,0.35172,-0.003
1072,128.98,0,20.718,0.20902,0.0008539,2.4e-06,0.35873,-0.005
1073,134.69,0,20.652,0.20901,0.0008544,2.5e-06,0.35413,-0.004
1074,126.21,0,20.561,0.20902,0.000853,2.4e-06,0.34775,-0.005
1075,126.46,0,20.581,0.20903,0.0008502,2.5e-06,0.34495,-0.004
1076,128.84,0,20.683,0.20902,0.0008466,2.5e-06,0.34514,-0.003
1077,124.98,0,20.651,0.20903,0.0008433,2.6e-06,0.34586,-0.002
1078,121.62,0,20.649,0.20904,0.0008405,2.6e-06,0.33049,-0.003
1079,121.39,0,20.78,0.20904,0.0008378,2.6e-06,0.33291,-0.003
1080,122.63,0,20.769,0.20904,0.0008355,2.6e-06,0.32425,-0.002
1081,122.14,0,20.726,0.20904,0.0008343,2.5e-06,0.32849,-0.003
1082,121.97,0,20.761,0.20904,0.0008338,2.5e-06,0.32725,-0.006
1083,120.58,0,20.757,0.20904,0.0008341,2.5e-06,0.33062,-0.003
1084,123.27,0,20.703,0.20904,0.0008351,2.5e-06,0.34063,-0.002
1085,126.13,0,20.674,0.20903,0.0008365,2.5e-06,0.34833,-0.002
1086,126.44,0,20.625,0.20903,0.0008377,2.4e-06,0.34826,-0.004
1087,123.32,0,20.716,0.20904,0.0008392,2.3e-06,0.34145,-0.003
1088,124.4,0,20.747,0.20903,0.0008406,2.3e-06,0.33908,-0.002
1089,129.51,0,20.721,0.20902,0.0008417,2.3e-06,0.3283,-0.005
1090,129.42,0,20.824,0.20902,0.0008414,2.3e-06,0.32778,-0.002
1091,128.25,0,20.871,0.20903,0.0008401,2.2e-06,0.32858,-0.002
1092,124.72,0,20.742,0.20903,0.0008372,2.1e-06,0.33088,-0.005
1093,122.61,0,20.757,0.20904,0.0008344,2e-06,0.33549,-0.002
1094,122.53,0,20.822,0.20904,0.0008315,1.9e-06,0.33927,-0.004
1095,118.71,0,20.897,0.20905,0.000829,1.9e-06,0.33658,-0.001
1096,117.55,0,20.922,0.20906,0.000827,1.8e-06,0.33693,-0.004
1097,117.65,0,20.966,0.20906,0.0008256,1.8e-06,0.32764,-0.004
1098,118.31,0,20.938,0.20905,0.0008242,1.8e-06,0.32367,-0.003
1099,120.94,0,20.925,0.20905,0.0008239,2e-06,0.31787,-0.004
1100,116.91,0,20.778,0.20906,0.000824,2.1e-06,0.31565,-0.002
1101,122.06,0,20.808,0.20904,0.000824,2.1e-06,0.32241,-0.003
1102,123.16,0,20.919,0.20904,0.0008245,2.1e-06,0.32421,-0.005
1103,123.83,0,20.94,0.20904,0.0008253,2.1e-06,0.31992,-0.002
1104,124.22,0,21,0.20904,0.0008259,2e-06,0.32402,-0.004
1105,120.66,0,20.902,0.20905,0.0008268,1.9e-06,0.32339,-0.004
1106,124.58,0,20.875,0.20904,0.0008279,1.8e-06,0.33727,-0.002
1107,122.74,0,20.748,0.20904,0.0008289,1.7e-06,0.34021,-0.005
1108,123.48,0,20.716,0.20904,0.0008292,1.6e-06,0.33735,-0.003
1109,123.15,0,20.65,0.20904,0.00083,1.7e-06,0.3354,-0.004
1110,123.66,0,20.658,0.20904,0.0008303,1.7e-06,0.33729,-0.003
1111,122.93,0,20.502,0.20904,0.0008316,1.7e-06,0.34206,-0.004
1112,123.34,0,20.443,0.20903,0.0008317,1.7e-06,0.34109,-0.001
1113,122.97,0,20.442,0.20904,0.000832,1.7e-06,0.33905,-0.003
1114,123.33,0,20.321,0.20903,0.0008298,1.7e-06,0.33844,-0.005
1115,116.36,0,20.358,0.20905,0.0008264,1.8e-06,0.3363,-0.003
1116,117.91,0,20.418,0.20905,0.0008229,1.7e-06,0.32958,-0.005
1117,113.36,0,20.407,0.20906,0.0008196,1.7e-06,0.32425,-0.004
1118,117.34,0,20.52,0.20905,0.0008166,1.6e-06,0.32699,-0.004
1119,116.78,0,20.562,0.20906,0.0008149,1.7e-06,0.32353,-0.003
1120,115.26,0,20.694,0.20906,0.0008143,1.7e-06,0.3231,-0.005
1121,115.57,0,20.8,0.20906,0.000814,1.7e-06,0.3271,-0.002
1122,119.22,0,20.843,0.20905,0.000813,1.6e-06,0.32838,-0.001
1123,113.56,0,20.902,0.20907,0.0008116,1.6e-06,0.32754,-0.001
1124,118.21,0,20.929,0.20906,0.0008096,1.6e-06,0.32479,-0.003
1125,113.54,0,20.821,0.20907,0.0008083,1.7e-06,0.31902,-0.005
1126,116.73,0,20.794,0.20906,0.0008088,1.7e-06,0.31759,-0.002
1127,112.15,0,20.811,0.20907,0.00081,1.6e-06,0.3189,-0.001
1128,117.3,0,20.705,0.20906,0.0008106,1.5e-06,0.31904,-0.003
1129,116.04,0,20.601,0.20906,0.0008108,1.4e-06,0.31105,-0.004
1130,116.98,0,20.529,0.20906,0.0008119,1.3e-06,0.31377,-0.003
1131,114.13,0,20.397,0.20906,0.0008141,1.3e-06,0.32367,-0.005
1132,116.11,0,20.381,0.20905,0.0008166,1.4e-06,0.33206,-0.002
1133,123.77,0,20.437,0.20904,0.0008202,1.5e-06,0.32358,-0.002
1134,120.9,0,20.503,0.20904,0.0008232,1.4e-06,0.32334,-0.004
1135,123.09,0,20.563,0.20904,0.0008242,1.3e-06,0.32354,-0.005
1136,124.45,0,20.61,0.20904,0.0008241,1.4e-06,0.32462,-0.007
1137,120.67,0,20.631,0.20905,0.0008207,1.5e-06,0.32176,-0
1138,115.27,0,20.593,0.20906,0.0008155,1.4e-06,0.32639,-0.001
1139,109.68,0,20.616,0.20907,0.0008109,1.4e-06,0.32884,-0.002
1140,110.45,0,20.643,0.20907,0.0008067,1.4e-06,0.32855,-0.005
1141,114.4,0,20.712,0.20907,0.0008041,1.4e-06,0.32232,-0.005
1142,108.44,0,20.681,0.20908,0.0008032,1.5e-06,0.31754,-0.005
1143,109.8,0,20.542,0.20907,0.0008036,1.5e-06,0.32281,-0.006
1144,112.02,0,20.515,0.20907,0.000806,1.5e-06,0.32945,-0.006
1145,117.5,0,20.466,0.20905,0.0008092,1.5e-06,0.32622,-0.005
1146,118.81,0,20.417,0.20905,0.0008112,1.5e-06,0.32595,-0.005
1147,118.24,0,20.406,0.20905,0.0008126,1.5e-06,0.33047,-0.005
1148,116,0,20.486,0.20906,0.0008116,1.6e-06,0.33451,-0.004
1149,113.15,0,20.537,0.20906,0.0008097,1.6e-06,0.33886,-0.004
1150,111.43,0,20.483,0.20907,0.0008071,1.6e-06,0.33663,-0.004
1151,109.89,0,20.589,0.20907,0.0008042,1.6e-06,0.34207,-0.002
1152,107.2,0,20.619,0.20908,0.0008012,1.6e-06,0.33575,-0.004
1153,106.5,0,20.739,0.20909,0.0007987,1.6e-06,0.32456,-0.003
1154,105.34,0,20.648,0.20909,0.000797,1.7e-06,0.32034,-0.003
1155,109.96,0,20.735,0.20908,0.0007953,1.8e-06,0.32171,-0.001
1156,112.38,0,20.827,0.20907,0.0007958,1.8e-06,0.32329,0.001
1157,112.28,0,20.82,0.20907,0.000797,1.7e-06,0.32332,-0.001
1158,113.65,0,20.701,0.20907,0.0007997,1.7e-06,0.31883,0.001
1159,112.03,0,20.638,0.20907,0.0008022,1.7e-06,0.30963,-0.001
1160,116.47,0,20.617,0.20906,0.000803,1.6e-06,0.31862,0.001
1161,117.11,0,20.491,0.20906,0.0008023,1.5e-06,0.31873,0
1162,111.72,0,20.458,0.20907,0.0007988,1.5e-06,0.31434,-0.001
1163,107.26,0,20.392,0.20908,0.0007952,1.4e-06,0.29434,0
1164,103.84,0,20.415,0.20909,0.0007926,1.4e-06,0.30205,-0
1165,104.92,0,20.425,0.20909,0.0007912,1.3e-06,0.3121,-0.001
1166,103.48,0,20.295,0.20909,0.0007903,1.3e-06,0.31812,-0.004
1167,101.67,0,20.225,0.20909,0.0007897,1.3e-06,0.30261,-0.003
1168,107.89,0,20.382,0.20908,0.000788,1.3e-06,0.31211,-0.003
1169,105.69,0,20.471,0.20909,0.0007863,1.4e-06,0.3141,-0.003
1170,103.84,0,20.577,0.20909,0.0007838,1.5e-06,0.30895,-0.004
1171,103.6,0,20.538,0.20909,0.0007823,1.5e-06,0.31251,-0.002
1172,103.67,0,20.632,0.20909,0.0007817,1.6e-06,0.31848,-0.002
1173,105.28,0,20.63,0.20909,0.0007815,1.6e-06,0.31426,-0.002
1174,105.71,0,20.659,0.20909,0.0007803,1.7e-06,0.31244,-0.003
1175,103.41,0,20.612,0.2091,0.0007781,1.8e-06,0.28538,-0.005
1176,102.94,0,20.678,0.2091,0.0007741,1.8e-06,0.27062,-0.004
1177,96.4,0,20.71,0.20911,0.0007711,1.9e-06,0.28122,-0.006
1178,97.34,0,20.633,0.20911,0.0007696,1.8e-06,0.28826,-0.003
1179,99.42,0,20.483,0.2091,0.0007699,1.8e-06,0.28789,-0.004
1180,99,0,20.308,0.2091,0.0007718,1.8e-06,0.30162,-0.003
1181,102.56,0,20.408,0.2091,0.0007744,1.7e-06,0.30452,-0.004
1182,101.63,0,20.265,0.2091,0.0007758,1.6e-06,0.29582,-0.004
1183,98.23,0,20.256,0.2091,0.0007753,1.6e-06,0.29574,-0.003
1184,101.15,0,20.299,0.2091,0.0007743,1.5e-06,0.29358,-0.003
1185,98.82,0,20.299,0.2091,0.0007726,1.5e-06,0.29492,-0.004
1186,96.11,0,20.375,0.20911,0.0007712,1.5e-06,0.28808,-0.001
1187,99.31,0,20.444,0.2091,0.0007703,1.5e-06,0.28839,-0.003
1188,98.64,0,20.503,0.20911,0.0007714,1.4e-06,0.285,-0.004
1189,101.53,0,20.62,0.2091,0.000772,1.4e-06,0.28725,-0.003
1190,103.16,0,20.76,0.2091,0.0007732,1.5e-06,0.27972,-0.003
1191,104.25,0,20.856,0.2091,0.0007742,1.5e-06,0.27024,-0.002
1192,104.47,0,20.915,0.2091,0.0007739,1.5e-06,0.27179,-0.004
1193,100.4,0,21.031,0.20911,0.0007729,1.5e-06,0.27407,-0.005
1194,103.3,0,20.987,0.2091,0.0007713,1.4e-06,0.27997,-0.004
1195,100.08,0,20.93,0.20911,0.00077,1.4e-06,0.28724,-0.004
1196,97.39,0,20.857,0.20911,0.0007702,1.4e-06,0.29653,-0.005
1197,100.21,0,20.932,0.20911,0.0007723,1.6e-06,0.30286,-0.007
1198,103.66,0,20.959,0.2091,0.0007753,1.7e-06,0.28864,-0.008
1199,107.76,0,20.872,0.20909,0.0007779,1.7e-06,0.2914,-0.005
1200,108.85,0,20.793,0.20908,0.0007796,1.8e-06,0.29289,-0.004
1201,109.22,0,20.665,0.20908,0.0007795,1.8e-06,0.29203,-0.004
1202,101.66,0,20.596,0.2091,0.0007783,1.8e-06,0.27631,-0.004
1203,104.81,0,20.393,0.20909,0.0007754,1.9e-06,0.27578,-0.005
1204,98.22,0,20.385,0.20911,0.0007709,1.9e-06,0.26354,-0.004
1205,94.95,0,20.421,0.20912,0.0007659,1.9e-06,0.25797,-0.004
1206,91.09,0,20.313,0.20912,0.000762,1.8e-06,0.27005,-0.005
1207,89.06,0,20.207,0.20913,0.0007593,1.8e-06,0.27876,-0.003
1208,92.31,0,20.1,0.20912,0.0007591,1.9e-06,0.2826,-0.004
1209,93.24,0,20.236,0.20912,0.0007612,1.8e-06,0.28583,-0.002
1210,100.15,0,20.261,0.2091,0.0007656,1.8e-06,0.29217,-0.001
1211,105.88,0,20.451,0.20909,0.0007687,1.8e-06,0.29523,-0
1212,107,0,20.425,0.20909,0.0007702,1.8e-06,0.29446,-0.001
1213,101.77,0,20.523,0.2091,0.0007699,1.8e-06,0.29187,-0.002
1214,101.84,0,20.561,0.2091,0.0007674,1.8e-06,0.28755,-0.001
1215,98.08,0,20.545,0.20911,0.0007649,1.7e-06,0.28671,-0.003
1216,98.34,0,20.529,0.20911,0.0007635,1.7e-06,0.29396,-0.003
1217,98.73,0,20.546,0.20911,0.0007636,1.7e-06,0.27956,-0.004
1218,100.44,0,20.498,0.2091,0.0007647,1.8e-06,0.26805,-0.002
1219,99.75,0,20.428,0.2091,0.0007665,1.9e-06,0.28205,-0.003
1220,101.62,0,20.467,0.2091,0.000768,1.8e-06,0.29389,-0.001
1221,102.7,0,20.369,0.2091,0.0007682,1.8e-06,0.29698,-0.002
1222,102.03,0,20.577,0.2091,0.0007677,1.8e-06,0.29333,-0.002
1223,98.77,0,20.614,0.20911,0.0007662,1.8e-06,0.29043,-0.002
1224,98.44,0,20.525,0.20911,0.0007634,1.7e-06,0.28754,-0.002
1225,95.17,0,20.568,0.20912,0.0007617,1.7e-06,0.27358,-0.003
1226,94.7,0,20.729,0.20912,0.0007594,1.7e-06,0.27617,-0.002
1227,90.48,0,20.684,0.20913,0.0007584,1.8e-06,0.27322,-0.003
1228,95.92,0,20.735,0.20912,0.0007576,1.7e-06,0.27782,-0.003
1229,97.84,0,20.66,0.20911,0.0007573,1.7e-06,0.2817,-0.004
1230,93.57,0,20.474,0.20912,0.0007575,1.8e-06,0.28678,-0.002
1231,93.91,0,20.211,0.20912,0.0007571,1.8e-06,0.28641,-0.003
1232,87.44,0,19.912,0.20913,0.0007561,1.8e-06,0.28197,-0.003
1233,92.92,0,19.661,0.20911,0.0007559,1.8e-06,0.28242,-0.003
1234,89.71,0,19.564,0.20912,0.000755,1.9e-06,0.28509,-0.004
1235,89.14,0,19.408,0.20912,0.0007544,1.9e-06,0.28682,-0.003
1236,89.09,0,19.198,0.20912,0.0007532,1.9e-06,0.29002,-0.003
1237,88.27,0,19.171,0.20912,0.0007527,1.9e-06,0.29307,-0.004
1238,83.63,0,19.149,0.20913,0.0007529,1.9e-06,0.28865,-0.002
1239,86.38,0,19.263,0.20913,0.0007529,2e-06,0.27981,-0.002
1240,89.94,0,19.448,0.20912,0.0007527,1.9e-06,0.27837,-0.003
1241,91.45,0,19.777,0.20912,0.0007539,1.9e-06,0.2773,-0.003
1242,92.54,0,19.958,0.20912,0.0007553,1.8e-06,0.27819,-0.003
1243,92.92,0,20.169,0.20912,0.0007568,1.8e-06,0.28136,-0.005
1244,101.35,0,20.339,0.2091,0.0007593,1.8e-06,0.28846,-0.003
1245,102.49,0,20.463,0.2091,0.0007626,1.6e-06,0.29262,-0.005
1246,105.13,0,20.741,0.2091,0.0007665,1.5e-06,0.29425,-0.005
1247,108.17,0,20.762,0.20909,0.000769,1.6e-06,0.29074,-0.004
1248,107.71,0,20.809,0.20909,0.0007703,1.5e-06,0.27525,-0.004
1249,102.15,0,20.874,0.2091,0.0007698,1.4e-06,0.283,-0.005
1250,105.14,0,20.914,0.2091,0.0007677,1.3e-06,0.26617,-0.002
1251,97.85,0,20.86,0.20911,0.0007635,1.3e-06,0.26386,-0.005
1252,96.4,0,20.93,0.20912,0.0007593,1.3e-06,0.26494,-0.003
1253,89.29,0,20.864,0.20914,0.0007548,1.2e-06,0.27036,-0.003
1254,94.42,0,20.882,0.20912,0.0007517,1.3e-06,0.27313,-0.005
1255,91.13,0,20.998,0.20913,0.0007501,1.4e-06,0.27939,-0.004
1256,93.14,0,20.836,0.20913,0.0007504,1.5e-06,0.2799,-0.004
1257,92.46,0,20.748,0.20913,0.0007516,1.5e-06,0.2716,-0.005
1258,96.21,0,20.714,0.20912,0.0007527,1.6e-06,0.27219,-0.004
1259,93.71,0,20.583,0.20912,0.0007537,1.5e-06,0.27819,-0.003
1260,97.08,0,20.514,0.20911,0.0007546,1.5e-06,0.28119,-0.004
1261,89.35,0,20.445,0.20913,0.0007534,1.4e-06,0.28344,-0.005
1262,91.83,0,20.425,0.20913,0.0007526,1.4e-06,0.28386,-0.007
1263,94.94,0,20.523,0.20912,0.0007519,1.4e-06,0.27949,-0.004
1264,94.44,0,20.569,0.20912,0.0007516,1.4e-06,0.27774,-0.002
1265,97.1,0,20.479,0.20911,0.0007515,1.4e-06,0.28299,-0.001
1266,92.12,0,20.54,0.20913,0.0007513,1.4e-06,0.27762,-0.003
1267,90.86,0,20.639,0.20913,0.0007502,1.4e-06,0.27982,-0.004
1268,94.04,0,20.61,0.20912,0.0007497,1.4e-06,0.2827,-0.005
1269,91.78,0,20.634,0.20913,0.000748,1.4e-06,0.26671,-0.006
1270,94.33,0,20.701,0.20912,0.0007477,1.5e-06,0.26243,-0.003
1271,92.08,0,20.704,0.20913,0.0007459,1.5e-06,0.26569,-0.004
1272,91.17,0,20.798,0.20913,0.0007435,1.6e-06,0.26325,-0.005
1273,87.74,0,20.73,0.20914,0.0007406,1.6e-06,0.25835,-0.003
1274,87.36,0,20.714,0.20914,0.0007373,1.7e-06,0.24703,-0.006
1275,86.94,0,20.563,0.20914,0.0007345,1.7e-06,0.244,-0.004
1276,81.91,0,20.505,0.20915,0.0007323,1.8e-06,0.24832,-0.006
1277,83.35,0,20.484,0.20915,0.0007306,1.9e-06,0.24484,-0.005
1278,84.45,0,20.587,0.20915,0.0007294,1.8e-06,0.23977,-0.006
1279,85.74,0,20.694,0.20915,0.0007293,1.8e-06,0.23326,-0.004
1280,86.14,0,20.715,0.20915,0.0007297,1.8e-06,0.24284,-0.003
1281,86.17,0,20.809,0.20915,0.0007305,1.6e-06,0.24195,-0.006
1282,88.46,0,20.825,0.20914,0.0007314,1.6e-06,0.24943,-0.003
1283,86.14,0,20.89,0.20915,0.0007318,1.7e-06,0.25969,-0.004
1284,86.43,0,20.867,0.20915,0.0007333,1.7e-06,0.26004,-0.003
1285,94.74,0,21.007,0.20913,0.0007362,1.6e-06,0.26474,-0.006
1286,94.11,0,21.02,0.20913,0.0007406,1.7e-06,0.27565,-0.003
1287,95.6,0,21.152,0.20913,0.0007438,1.6e-06,0.28202,-0.004
1288,100.54,0,21.09,0.20911,0.0007461,1.6e-06,0.28286,-0.004
1289,96.88,0,21.048,0.20912,0.0007464,1.7e-06,0.28188,-0.004
1290,103.41,0,21.057,0.20911,0.0007461,1.7e-06,0.27467,-0.004
1291,94.92,0,20.991,0.20913,0.0007457,1.8e-06,0.27657,-0.004
1292,96.48,0,20.793,0.20912,0.0007439,1.8e-06,0.27591,-0.002
1293,89.87,0,20.789,0.20914,0.0007413,1.7e-06,0.27691,-0.006
1294,87.42,0,20.776,0.20914,0.0007382,1.7e-06,0.27679,-0.005
1295,84.98,0,20.768,0.20915,0.0007344,1.7e-06,0.276,-0.002
1296,80.67,0,20.819,0.20916,0.0007309,1.7e-06,0.27921,-0.004
1297,82,0,20.704,0.20916,0.0007289,1.5e-06,0.27516,-0.004
1298,81.4,0,20.638,0.20916,0.0007277,1.5e-06,0.26722,-0.004
1299,84.85,0,20.691,0.20915,0.0007268,1.4e-06,0.26559,-0.003
1300,81.17,0,20.754,0.20916,0.0007261,1.3e-06,0.25915,-0.003
1301,88.81,0,20.681,0.20914,0.0007246,1.2e-06,0.2637,-0.004
1302,82.37,0,20.652,0.20916,0.0007224,1.1e-06,0.26616,-0.004
1303,80.63,0,20.627,0.20916,0.0007193,1.1e-06,0.26852,-0.003
1304,79.56,0,20.698,0.20916,0.0007171,1.1e-06,0.26164,-0.004
1305,79.26,0,20.783,0.20917,0.0007153,1.2e-06,0.25847,-0.004
1306,79.14,0,20.633,0.20917,0.000715,1.3e-06,0.25993,-0.003
1307,77.92,0,20.711,0.20917,0.0007158,1.3e-06,0.26361,-0.001
1308,80.93,0,20.82,0.20916,0.0007154,1.4e-06,0.26519,-0.001
1309,83.19,0,20.738,0.20916,0.0007148,1.4e-06,0.2663,-0.001
1310,80.87,0,20.662,0.20916,0.0007139,1.4e-06,0.26061,-0.003
1311,79.38,0,20.833,0.20917,0.0007138,1.4e-06,0.25899,-0.003
1312,84.43,0,20.932,0.20916,0.0007148,1.5e-06,0.25974,0.001
1313,83.81,0,20.941,0.20916,0.0007162,1.4e-06,0.26376,-0.006
1314,88.09,0,20.963,0.20915,0.0007178,1.4e-06,0.27125,-0.002
1315,87.86,0,20.931,0.20915,0.0007208,1.4e-06,0.26591,-0.004
1316,88.13,0,21.005,0.20915,0.0007228,1.4e-06,0.26468,-0.003
1317,89.89,0,21.017,0.20914,0.0007237,1.4e-06,0.26942,-0.004
1318,91.89,0,20.875,0.20914,0.0007243,1.3e-06,0.27216,-0.005
1319,88.58,0,20.961,0.20914,0.0007246,1.3e-06,0.26624,-0.001
1320,85.31,0,20.932,0.20915,0.0007245,1.3e-06,0.26459,0
1321,85.25,0,20.867,0.20915,0.0007242,1.4e-06,0.27083,-0.002
1322,85.13,0,20.904,0.20915,0.0007233,1.3e-06,0.2731,-0.003
1323,87.08,0,20.882,0.20915,0.000724,1.3e-06,0.27001,-0.006
1324,87.4,0,20.741,0.20915,0.0007234,1.5e-06,0.26499,-0.004
1325,82.74,0,20.661,0.20916,0.0007227,1.5e-06,0.26046,-0.005
1326,81.11,0,20.619,0.20916,0.0007208,1.4e-06,0.25036,-0.005
