Time (s),Heat Release Rate (kW),Burner HRR (kW),Exhaust Mass Flow Rate (kg/s),Oxygen (Vol Fr),CO2 (Vol Fr),CO (Vol Fr),Radiant Heat Flux (kW/m^2),Ksmoke (1/m)
1327,83.01,0,20.617,0.20916,0.0007186,1.4e-06,0.25092,-0.003
1328,77.75,0,20.855,0.20917,0.0007167,1.3e-06,0.23857,-0.005
1329,76.38,0,20.743,0.20917,0.0007156,1.3e-06,0.23169,-0.006
1330,79.34,0,20.687,0.20917,0.000715,1.3e-06,0.23326,-0.004
1331,81.97,0,20.725,0.20916,0.0007156,1.4e-06,0.23823,-0.004
1332,81.44,0,20.702,0.20916,0.0007157,1.4e-06,0.25133,-0.005
1333,84.9,0,20.711,0.20915,0.0007158,1.5e-06,0.25439,-0.004
1334,80.56,0,20.755,0.20916,0.0007152,1.5e-06,0.25555,-0.005
1335,79.53,0,20.662,0.20917,0.0007139,1.6e-06,0.25182,-0.003
1336,81.06,0,20.697,0.20916,0.0007124,1.7e-06,0.25028,-0.004
1337,79.05,0,20.705,0.20917,0.0007109,1.7e-06,0.24944,-0.002
1338,79.78,0,20.643,0.20917,0.0007102,1.7e-06,0.24804,-0.004
1339,82.2,0,20.748,0.20916,0.0007103,1.8e-06,0.25129,-0.005
1340,79,0,20.865,0.20917,0.0007105,1.9e-06,0.25343,-0.004
1341,84.89,0,20.902,0.20916,0.000711,1.8e-06,0.25563,-0.004
1342,81.84,0,20.894,0.20916,0.0007111,1.8e-06,0.25901,-0.002
1343,84.33,0,20.856,0.20916,0.0007121,1.8e-06,0.26045,-0.004
1344,82.13,0,20.824,0.20916,0.0007115,1.7e-06,0.2594,-0.004
1345,78.16,0,20.97,0.20917,0.0007104,1.7e-06,0.25229,-0.006
1346,84.5,0,20.951,0.20916,0.0007095,1.6e-06,0.25513,-0.004
1347,81.49,0,20.801,0.20916,0.0007085,1.5e-06,0.25895,-0.004
1348,80.64,0,20.625,0.20916,0.0007084,1.5e-06,0.25978,-0.004
1349,80.6,0,20.61,0.20916,0.000708,1.4e-06,0.26093,-0.004
1350,77.49,0,20.517,0.20917,0.0007077,1.3e-06,0.25887,-0.003
1351,79.94,0,20.425,0.20916,0.0007071,1.2e-06,0.25452,-0.006
1352,81.14,0,20.455,0.20916,0.0007058,1.2e-06,0.25279,-0.004
1353,76.65,0,20.451,0.20917,0.0007053,1.3e-06,0.25029,-0.005
1354,77.93,0,20.524,0.20917,0.0007042,1.3e-06,0.24499,-0.006
1355,80.58,0,20.532,0.20916,0.0007028,1.4e-06,0.24694,-0.006
1356,77.93,0,20.551,0.20917,0.0007023,1.6e-06,0.23844,-0.004
1357,79.51,0,20.567,0.20917,0.0007033,1.5e-06,0.24402,-0.006
1358,79.06,0,20.708,0.20917,0.0007039,1.5e-06,0.2485,-0.004
1359,78.29,0,20.701,0.20917,0.0007052,1.5e-06,0.24946,-0.005
1360,79.62,0,20.745,0.20917,0.000705,1.5e-06,0.24541,-0.005
1361,80.6,0,20.857,0.20917,0.0007041,1.5e-06,0.24139,-0.004
1362,80.29,0,20.858,0.20917,0.0007035,1.6e-06,0.23858,-0.003
1363,80.75,0,20.873,0.20917,0.0007033,1.6e-06,0.242,-0.003
1364,78.66,0,20.814,0.20917,0.0007023,1.7e-06,0.24957,-0.005
1365,80.28,0,20.785,0.20917,0.0007023,1.7e-06,0.24423,-0.003
1366,79.44,0,20.93,0.20917,0.0007024,1.7e-06,0.2425,-0.005
1367,78.06,0,21.01,0.20917,0.0007015,1.7e-06,0.24059,-0.004
1368,80.61,0,21.018,0.20917,0.0007012,1.7e-06,0.24808,-0.002
1369,81.17,0,20.992,0.20917,0.0007006,1.7e-06,0.24826,-0.004
1370,80.83,0,20.921,0.20917,0.0007017,1.6e-06,0.25043,-0.003
1371,80.27,0,20.771,0.20917,0.0007036,1.6e-06,0.25244,-0.004
1372,83.56,0,20.722,0.20916,0.0007063,1.6e-06,0.24028,-0.008
1373,81.93,0,20.734,0.20916,0.0007078,1.7e-06,0.24583,-0.008
1374,80.32,0,20.774,0.20917,0.000709,1.7e-06,0.25173,-0.006
1375,86.67,0,20.778,0.20915,0.000709,1.8e-06,0.25565,-0.004
1376,81.13,0,20.556,0.20916,0.0007087,1.8e-06,0.24658,-0.006
1377,81.92,0,20.472,0.20916,0.0007071,1.8e-06,0.243,-0.005
1378,77.76,0,20.428,0.20917,0.0007052,1.7e-06,0.24029,-0.006
1379,77.71,0,20.384,0.20917,0.0007036,1.6e-06,0.24213,-0.004
1380,81.11,0,20.28,0.20916,0.0007032,1.5e-06,0.23878,-0.003
1381,75.18,0,20.089,0.20917,0.0007033,1.4e-06,0.23756,-0.003
1382,76.34,0,19.97,0.20917,0.0007032,1.4e-06,0.23987,-0.003
1383,73.57,0,19.968,0.20918,0.0007018,1.3e-06,0.24108,-0.003
1384,72.89,0,19.908,0.20918,0.0006993,1.4e-06,0.23744,-0.003
1385,72.79,0,19.795,0.20918,0.0006966,1.3e-06,0.23864,-0.003
1386,72.44,0,19.85,0.20918,0.0006945,1.2e-06,0.24218,-0.005
1387,69.03,0,19.892,0.20919,0.0006924,1.2e-06,0.23686,-0.003
1388,70.27,0,19.881,0.20919,0.0006911,1.3e-06,0.2315,-0.006
1389,71.84,0,19.877,0.20918,0.0006909,1.5e-06,0.23858,-0.006
1390,72.51,0,20.109,0.20918,0.0006917,1.5e-06,0.2434,-0.004
1391,68.96,0,20.248,0.20919,0.0006933,1.4e-06,0.24132,-0.003
1392,73.15,0,20.489,0.20918,0.0006937,1.4e-06,0.23711,-0.003
1393,78.06,0,20.474,0.20917,0.0006954,1.4e-06,0.23176,-0.006
1394,74.06,0,20.628,0.20918,0.000697,1.4e-06,0.24103,-0.005
1395,79.09,0,20.797,0.20917,0.000698,1.4e-06,0.23995,-0.004
1396,80.34,0,20.77,0.20917,0.0006986,1.4e-06,0.23774,-0.005
1397,69.76,0,20.759,0.20919,0.0006969,1.3e-06,0.24015,-0.005
1398,72.79,0,20.753,0.20919,0.0006947,1.4e-06,0.24729,-0.004
1399,72.76,0,20.705,0.20919,0.0006922,1.4e-06,0.24753,-0.005
1400,73.37,0,20.543,0.20918,0.0006889,1.4e-06,0.24133,-0.004
1401,71.71,0,20.579,0.20919,0.0006861,1.4e-06,0.23598,-0.004
1402,66.63,0,20.413,0.2092,0.0006841,1.4e-06,0.22956,-0.006
1403,69.47,0,20.495,0.20919,0.0006823,1.4e-06,0.23314,-0.005
1404,69.93,0,20.389,0.20919,0.0006818,1.2e-06,0.23828,-0.005
1405,70.37,0,20.305,0.20919,0.0006826,1.2e-06,0.23775,-0.004
1406,68.43,0,20.407,0.2092,0.0006841,1.3e-06,0.23921,-0.004
1407,73.82,0,20.404,0.20918,0.0006856,1.4e-06,0.23767,-0.005
1408,71.61,0,20.313,0.20919,0.0006854,1.4e-06,0.23659,-0.004
1409,73.05,0,20.37,0.20918,0.0006846,1.5e-06,0.23189,-0.003
1410,70.62,0,20.332,0.20919,0.0006832,1.4e-06,0.22647,-0.002
1411,67.01,0,20.23,0.2092,0.0006823,1.4e-06,0.23593,-0.004
1412,67.82,0,20.2,0.2092,0.000681,1.2e-06,0.22856,-0.004
1413,69.8,0,20.196,0.20919,0.0006811,1.1e-06,0.21607,-0.005
1414,69.01,0,20.14,0.20919,0.0006805,1.1e-06,0.20773,-0.005
1415,69.13,0,20.164,0.20919,0.0006807,1e-06,0.22063,-0.005
1416,70.65,0,20.214,0.20919,0.0006816,1.1e-06,0.22542,-0.006
1417,74.61,0,20.279,0.20918,0.0006808,1.2e-06,0.22723,-0.003
1418,71.6,0,20.297,0.20919,0.00068,1.3e-06,0.22736,-0.006
1419,68.87,0,20.185,0.20919,0.0006791,1.2e-06,0.22849,-0.005
1420,70.9,0,20.36,0.20919,0.0006789,1.2e-06,0.21907,-0.002
1421,67.83,0,20.372,0.2092,0.0006798,1.3e-06,0.22381,-0.003
1422,70.5,0,20.364,0.20919,0.0006801,1.4e-06,0.22146,-0.006
1423,69.12,0,20.363,0.20919,0.0006791,1.5e-06,0.21513,-0.006
1424,70.11,0,20.372,0.20919,0.0006775,1.6e-06,0.21313,-0.007
1425,69.35,0,20.252,0.20919,0.0006757,1.6e-06,0.22079,-0.005
1426,70.37,0,20.211,0.20919,0.0006737,1.6e-06,0.22722,-0.005
1427,67.48,0,20.284,0.2092,0.0006715,1.5e-06,0.22965,-0.005
1428,66.27,0,20.457,0.2092,0.0006698,1.6e-06,0.23094,-0.005
1429,64.33,0,20.573,0.20921,0.0006683,1.4e-06,0.23177,-0.005
1430,63.79,0,20.434,0.20921,0.0006665,1.3e-06,0.23198,-0.005
1431,61.97,0,20.514,0.20922,0.0006646,1.3e-06,0.23622,-0.005
1432,64.31,0,20.636,0.20921,0.0006636,1.4e-06,0.23016,-0.004
1433,66.9,0,20.541,0.2092,0.0006624,1.5e-06,0.21193,-0.005
1434,66.16,0,20.588,0.20921,0.0006622,1.5e-06,0.21263,-0.006
1435,65.56,0,20.734,0.20921,0.0006623,1.5e-06,0.22002,-0.005
1436,67.83,0,20.643,0.2092,0.0006627,1.5e-06,0.21943,-0.005
1437,66.61,0,20.592,0.20921,0.0006636,1.5e-06,0.21839,-0.005
1438,65.08,0,20.599,0.20921,0.0006649,1.5e-06,0.21586,-0.005
1439,69.31,0,20.712,0.2092,0.000666,1.5e-06,0.21772,-0.005
1440,68.27,0,20.721,0.2092,0.0006666,1.4e-06,0.22041,-0.007
1441,70.79,0,20.655,0.2092,0.0006669,1.5e-06,0.21912,-0.004
1442,68.47,0,20.649,0.2092,0.0006656,1.5e-06,0.2233,-0.004
1443,66.01,0,20.759,0.20921,0.0006639,1.6e-06,0.226,-0.004
1444,65.14,0,20.803,0.20921,0.000662,1.5e-06,0.22581,-0.005
1445,63.2,0,20.744,0.20922,0.0006607,1.5e-06,0.22168,-0.005
1446,63.34,0,20.762,0.20922,0.0006593,1.6e-06,0.22161,-0.006
1447,62.13,0,20.721,0.20922,0.0006608,1.6e-06,0.22281,-0.004
1448,69.27,0,20.623,0.2092,0.0006642,1.6e-06,0.22237,-0.004
1449,67.08,0,20.557,0.2092,0.000669,1.6e-06,0.22359,-0.005
1450,72.36,0,20.562,0.20919,0.0006732,1.7e-06,0.22526,-0.004
1451,73.52,0,20.641,0.20919,0.000677,1.8e-06,0.22661,-0.005
1452,76.74,0,20.527,0.20918,0.0006805,1.8e-06,0.2263,-0.005
1453,80.16,0,20.32,0.20917,0.0006827,1.7e-06,0.23006,-0.005
1454,74.2,0,20.323,0.20918,0.0006844,1.7e-06,0.22898,-0.006
1455,77.22,0,20.371,0.20917,0.0006859,1.7e-06,0.22792,-0.009
1456,77.63,0,20.361,0.20917,0.0006874,1.7e-06,0.22627,-0.005
1457,73.1,0,20.386,0.20918,0.0006891,1.8e-06,0.22505,-0.005
1458,76.6,0,20.4,0.20917,0.0006896,1.7e-06,0.22345,-0.006
1459,74.17,0,20.349,0.20918,0.0006891,1.6e-06,0.22432,-0.006
1460,73.97,0,20.356,0.20918,0.0006884,1.7e-06,0.22479,-0.009
1461,71.61,0,20.309,0.20919,0.0006869,1.7e-06,0.22742,-0.007
1462,71.81,0,20.373,0.20919,0.0006845,1.7e-06,0.22815,-0.005
1463,67.8,0,20.585,0.2092,0.0006824,1.6e-06,0.22205,-0.006
1464,71.13,0,20.518,0.20919,0.0006819,1.7e-06,0.22276,-0.005
1465,67.96,0,20.489,0.2092,0.000682,1.7e-06,0.21922,-0.004
1466,71.48,0,20.512,0.20919,0.0006836,1.7e-06,0.21571,-0.004
1467,73.23,0,20.521,0.20918,0.000685,1.7e-06,0.2141,-0.002
1468,77.13,0,20.501,0.20918,0.0006868,1.7e-06,0.21718,-0.002
1469,73.85,0,20.463,0.20918,0.0006882,1.7e-06,0.22107,-0.004
1470,75.65,0,20.416,0.20918,0.0006878,1.7e-06,0.22337,-0.001
1471,73.82,0,20.452,0.20918,0.0006877,1.7e-06,0.22841,-0.004
1472,73.29,0,20.473,0.20918,0.0006851,1.7e-06,0.22306,-0.003
1473,69.71,0,20.456,0.20919,0.0006823,1.6e-06,0.23001,-0.005
1474,67.89,0,20.493,0.2092,0.0006789,1.5e-06,0.23239,-0.006
1475,67.79,0,20.634,0.2092,0.0006767,1.4e-06,0.22868,-0.005
1476,69.29,0,20.679,0.2092,0.0006762,1.4e-06,0.22533,-0.002
1477,67.58,0,20.467,0.2092,0.0006765,1.5e-06,0.22145,-0.005
1478,70.03,0,20.515,0.20919,0.0006776,1.5e-06,0.22421,-0.003
1479,71.34,0,20.425,0.20919,0.0006785,1.5e-06,0.22514,-0.003
1480,70.77,0,20.542,0.20919,0.0006793,1.6e-06,0.22526,-0.002
1481,73.25,0,20.55,0.20919,0.0006795,1.6e-06,0.22588,-0.004
1482,70.83,0,20.519,0.20919,0.0006787,1.7e-06,0.21723,-0.005
1483,69.56,0,20.459,0.20919,0.0006778,1.7e-06,0.21994,-0.004
1484,68.44,0,20.323,0.2092,0.0006774,1.7e-06,0.22148,-0.005
1485,68.21,0,20.22,0.2092,0.0006764,1.7e-06,0.22278,-0.005
1486,66.95,0,20.18,0.2092,0.0006759,1.9e-06,0.22021,-0.004
1487,68.83,0,20.398,0.2092,0.0006751,1.9e-06,0.2084,-0.004
1488,70.39,0,20.347,0.20919,0.0006757,1.8e-06,0.21113,-0.005
1489,68.27,0,20.471,0.2092,0.0006775,1.7e-06,0.21931,-0.005
1490,69.51,0,20.478,0.20919,0.0006787,1.7e-06,0.21631,-0.004
1491,75.46,0,20.464,0.20918,0.0006785,1.7e-06,0.21763,-0.002
1492,70.37,0,20.567,0.20919,0.0006761,1.6e-06,0.21596,-0.002
1493,71.05,0,20.534,0.20919,0.0006724,1.6e-06,0.21593,-0.004
1494,65.66,0,20.594,0.20921,0.0006686,1.6e-06,0.21838,-0.004
1495,61.78,0,20.535,0.20922,0.0006658,1.6e-06,0.20961,-0.004
1496,62.47,0,20.545,0.20921,0.0006638,1.6e-06,0.21322,-0.006
1497,58.64,0,20.416,0.20922,0.0006625,1.6e-06,0.21288,-0.005
1498,63.48,0,20.457,0.20921,0.0006625,1.5e-06,0.21612,-0.004
1499,65.67,0,20.531,0.20921,0.0006612,1.5e-06,0.21833,-0.005
1500,63.59,0,20.456,0.20921,0.000661,1.4e-06,0.21737,-0.006
1501,63.66,0,20.508,0.20921,0.0006605,1.4e-06,0.21849,-0.004
1502,64.35,0,20.391,0.20921,0.00066,1.3e-06,0.21513,-0.008
1503,68.94,0,20.534,0.2092,0.0006592,1.4e-06,0.21569,-0.007
1504,64.15,0,20.626,0.20921,0.0006595,1.4e-06,0.2124,-0.007
1505,66.38,0,20.668,0.20921,0.00066,1.3e-06,0.21159,-0.007
1506,69.27,0,20.689,0.2092,0.0006611,1.3e-06,0.22168,-0.008
1507,65.49,0,20.751,0.20921,0.0006635,1.3e-06,0.22368,-0.008
1508,67.83,0,20.721,0.2092,0.0006651,1.3e-06,0.21852,-0.005
1509,68.88,0,20.658,0.2092,0.0006665,1.3e-06,0.21917,-0.006
1510,70.23,0,20.77,0.2092,0.0006678,1.4e-06,0.21785,-0.005
1511,66.41,0,20.762,0.20921,0.0006685,1.4e-06,0.21138,-0.004
1512,72.08,0,20.717,0.20919,0.0006684,1.4e-06,0.20007,-0.004
1513,69.25,0,20.647,0.2092,0.0006683,1.4e-06,0.2016,-0.005
1514,68.58,0,20.667,0.2092,0.0006687,1.4e-06,0.19527,-0.004
1515,69.45,0,20.562,0.2092,0.000669,1.5e-06,0.18668,-0.005
1516,66.78,0,20.61,0.2092,0.0006678,1.5e-06,0.19505,-0.004
1517,67.37,0,20.706,0.2092,0.0006669,1.6e-06,0.18917,-0.006
1518,69.27,0,20.778,0.2092,0.0006659,1.7e-06,0.20568,-0.005
1519,66.15,0,20.732,0.20921,0.000664,1.8e-06,0.21132,-0.007
1520,62.19,0,20.721,0.20922,0.0006628,1.7e-06,0.20886,-0.008
1521,64.32,0,20.811,0.20921,0.0006616,1.6e-06,0.20501,-0.006
1522,61.8,0,20.89,0.20922,0.0006624,1.5e-06,0.21251,-0.006
1523,69.25,0,20.756,0.2092,0.0006639,1.6e-06,0.20775,-0.008
1524,67.85,0,20.725,0.2092,0.0006661,1.7e-06,0.19168,-0.009
1525,69.35,0,20.888,0.2092,0.0006679,1.8e-06,0.19889,-0.008
1526,67.93,0,20.716,0.2092,0.000668,1.7e-06,0.19534,-0.005
1527,67.77,0,20.633,0.2092,0.0006672,1.7e-06,0.19866,-0.006
1528,67.05,0,20.454,0.2092,0.0006668,1.6e-06,0.20744,-0.005
1529,62.88,0,20.482,0.20921,0.0006655,1.6e-06,0.20034,-0.004
1530,64.82,0,20.409,0.20921,0.0006648,1.7e-06,0.20612,-0.004
1531,63.84,0,20.28,0.20921,0.0006644,1.6e-06,0.20582,-0.003
1532,66.86,0,20.196,0.2092,0.0006642,1.5e-06,0.20961,-0.006
1533,66.43,0,20.201,0.2092,0.0006642,1.5e-06,0.20906,-0.006
1534,67.35,0,20.186,0.2092,0.0006635,1.6e-06,0.20416,-0.006
1535,65.6,0,20.194,0.20921,0.0006625,1.7e-06,0.20773,-0.006
1536,66.68,0,20.311,0.2092,0.0006619,1.8e-06,0.21192,-0.005
1537,62.77,0,20.291,0.20921,0.0006614,1.8e-06,0.20974,-0.003
1538,59.44,0,20.364,0.20922,0.0006603,1.8e-06,0.20775,-0.006
1539,69.43,0,20.345,0.2092,0.0006592,1.9e-06,0.21198,-0.004
1540,63.1,0,20.418,0.20921,0.0006571,1.8e-06,0.21251,-0.004
1541,61.52,0,20.405,0.20922,0.0006547,1.8e-06,0.21372,-0.007
1542,55.32,0,20.475,0.20923,0.0006529,1.8e-06,0.21149,-0.006
1543,58.9,0,20.502,0.20923,0.0006512,1.8e-06,0.21187,-0.006
1544,58.04,0,20.385,0.20923,0.0006511,2e-06,0.20711,-0.007
1545,58.8,0,20.25,0.20922,0.0006524,2.1e-06,0.20484,-0.006
1546,58.5,0,20.202,0.20922,0.0006538,2.1e-06,0.19895,-0.007
1547,63.75,0,20.246,0.20921,0.0006555,2e-06,0.20319,-0.005
1548,64.76,0,20.317,0.20921,0.0006572,1.9e-06,0.19246,-0.007
1549,62.44,0,20.345,0.20921,0.0006589,1.8e-06,0.17152,-0.006
1550,65.58,0,20.089,0.20921,0.0006598,1.7e-06,0.17954,-0.006
1551,63.85,0,19.917,0.20921,0.0006612,1.7e-06,0.1806,-0.005
1552,62.54,0,19.899,0.20921,0.0006612,1.8e-06,0.17478,-0.006
1553,67.48,0,19.957,0.2092,0.0006606,1.8e-06,0.17932,-0.005
1554,64.97,0,19.995,0.20921,0.0006593,1.8e-06,0.17199,-0.006
1555,60.97,0,19.974,0.20922,0.0006582,1.8e-06,0.1876,-0.007
1556,58.86,0,19.995,0.20922,0.0006568,1.9e-06,0.20327,-0.007
1557,56.53,0,19.901,0.20923,0.0006557,1.9e-06,0.20781,-0.006
1558,62.89,0,19.844,0.20921,0.0006555,1.8e-06,0.20845,-0.007
1559,59.36,0,19.883,0.20922,0.0006557,1.8e-06,0.21192,-0.005
1560,65.28,0,20.121,0.20921,0.0006558,1.8e-06,0.20054,-0.006
1561,62.36,0,20.32,0.20922,0.0006556,1.7e-06,0.20795,-0.006
1562,61.87,0,20.3,0.20922,0.0006558,1.8e-06,0.20816,-0.004
1563,61.7,0,20.248,0.20922,0.0006561,1.9e-06,0.21113,-0.006
1564,59.36,0,20.28,0.20922,0.0006559,2e-06,0.21054,-0.009
1565,61.18,0,20.293,0.20922,0.0006549,2e-06,0.20926,-0.01
1566,61.85,0,20.314,0.20922,0.0006543,1.9e-06,0.21272,-0.007
1567,61.2,0,20.437,0.20922,0.0006537,1.9e-06,0.21168,-0.007
1568,58.85,0,20.409,0.20922,0.0006534,2e-06,0.20691,-0.008
1569,60.05,0,20.34,0.20922,0.0006529,2e-06,0.20516,-0.006
1570,57.26,0,20.348,0.20923,0.0006515,2e-06,0.20927,-0.004
1571,59.71,0,20.454,0.20922,0.0006499,1.9e-06,0.20961,-0.004
1572,59.23,0,20.561,0.20923,0.0006483,1.9e-06,0.20947,-0.003
1573,57.14,0,20.772,0.20923,0.0006473,1.9e-06,0.20898,-0.005
1574,56.3,0,20.751,0.20923,0.000647,1.9e-06,0.20919,-0.003
1575,57.83,0,20.709,0.20923,0.0006472,1.8e-06,0.21089,-0.004
1576,57.95,0,20.758,0.20923,0.0006478,1.8e-06,0.20934,-0.004
1577,58.91,0,20.704,0.20923,0.0006497,1.7e-06,0.20547,-0.004
1578,61.71,0,20.71,0.20922,0.000652,1.7e-06,0.19662,-0.005
1579,59.42,0,20.685,0.20923,0.000654,1.6e-06,0.1868,-0.005
1580,60.94,0,20.621,0.20922,0.0006548,1.7e-06,0.18646,-0.005
1581,65.64,0,20.503,0.20921,0.0006535,1.8e-06,0.1963,-0.006
1582,63.05,0,20.403,0.20921,0.0006525,1.9e-06,0.20185,-0.006
1583,61.88,0,20.255,0.20922,0.0006509,1.9e-06,0.19232,-0.005
1584,57.96,0,20.308,0.20923,0.0006492,1.8e-06,0.20059,-0.005
1585,59.32,0,20.312,0.20922,0.0006477,1.7e-06,0.19315,-0.005
1586,57.72,0,20.242,0.20923,0.0006461,1.7e-06,0.19611,-0.003
1587,56.1,0,20.188,0.20923,0.0006439,1.8e-06,0.19102,-0.002
1588,54.98,0,20.184,0.20924,0.0006412,1.9e-06,0.19387,-0.005
1589,51.06,0,20.25,0.20925,0.0006381,1.9e-06,0.18405,-0.005
1590,49.03,0,20.289,0.20925,0.0006351,1.8e-06,0.17146,-0.005
1591,50.52,0,20.251,0.20925,0.000634,1.8e-06,0.18305,-0.007
1592,53.53,0,20.225,0.20924,0.0006347,1.9e-06,0.17341,-0.008
1593,52.17,0,20.133,0.20924,0.0006353,2e-06,0.18712,-0.006
1594,55.09,0,20.126,0.20924,0.0006371,2e-06,0.19673,-0.007
1595,52.85,0,20.076,0.20924,0.0006382,2.1e-06,0.20095,-0.006
1596,56.41,0,20.115,0.20923,0.0006388,2.1e-06,0.20184,-0.007
1597,55.59,0,20.116,0.20923,0.0006404,2.1e-06,0.20601,-0.006
1598,58.07,0,19.967,0.20923,0.0006413,2.2e-06,0.20736,-0.007
1599,59.56,0,19.894,0.20922,0.0006423,2.2e-06,0.20503,-0.007
1600,58.18,0,19.986,0.20923,0.0006432,2.1e-06,0.20391,-0.005
1601,55.78,0,20.087,0.20923,0.0006434,1.9e-06,0.20781,-0.003
1602,57.49,0,20.244,0.20923,0.0006444,1.9e-06,0.20749,-0.005
1603,59.76,0,20.432,0.20922,0.0006456,1.9e-06,0.20625,-0.006
1604,64.85,0,20.448,0.20921,0.0006455,1.9e-06,0.20365,-0.006
1605,59,0,20.563,0.20923,0.0006445,1.9e-06,0.20416,-0.007
1606,59.06,0,20.421,0.20923,0.0006427,1.9e-06,0.20057,-0.005
1607,54.36,0,20.34,0.20924,0.0006409,1.9e-06,0.19922,-0.005
1608,50.98,0,20.466,0.20925,0.0006392,2e-06,0.20007,-0.005
1609,53.17,0,20.463,0.20924,0.000638,2e-06,0.19566,-0.006
1610,53.27,0,20.21,0.20924,0.0006375,1.8e-06,0.19572,-0.005
1611,55.77,0,20.122,0.20923,0.0006376,1.7e-06,0.18444,-0.005
1612,56.26,0,20.027,0.20923,0.0006375,1.8e-06,0.18283,-0.004
1613,53.45,0,19.829,0.20924,0.0006375,1.8e-06,0.19034,-0.005
1614,57.42,0,19.756,0.20923,0.0006376,1.9e-06,0.19499,-0.006
1615,55.91,0,19.78,0.20923,0.0006369,1.8e-06,0.19853,-0.004
1616,53.42,0,19.845,0.20924,0.0006358,1.7e-06,0.19885,-0.005
1617,50.07,0,20.107,0.20925,0.0006361,1.7e-06,0.201,-0.007
1618,51.59,0,20.223,0.20924,0.0006359,1.8e-06,0.19864,-0.004
1619,55.73,0,20.342,0.20924,0.0006357,2e-06,0.19668,-0.004
1620,51.91,0,20.486,0.20925,0.0006344,1.9e-06,0.19585,-0.004
1621,50.37,0,20.5,0.20925,0.0006331,1.8e-06,0.1928,-0.005
1622,48.59,0,20.487,0.20925,0.0006317,1.8e-06,0.17924,-0.005
1623,47.9,0,20.431,0.20926,0.0006318,1.7e-06,0.17674,-0.004
1624,52.3,0,20.517,0.20925,0.0006322,1.5e-06,0.16609,-0.006
1625,53.36,0,20.562,0.20924,0.0006326,1.5e-06,0.15378,-0.004
1626,54.25,0,20.583,0.20924,0.0006334,1.5e-06,0.1537,-0.005
1627,53.47,0,20.323,0.20924,0.0006336,1.6e-06,0.16945,-0.004
1628,56.37,0,20.206,0.20923,0.000634,1.7e-06,0.15981,-0.005
1629,54.25,0,20.174,0.20924,0.0006348,1.7e-06,0.16629,-0.006
1630,52.03,0,20.118,0.20924,0.0006351,1.7e-06,0.18237,-0.004
1631,56.13,0,20.185,0.20923,0.0006365,1.7e-06,0.19274,-0.005
1632,54.83,0,20.143,0.20924,0.0006367,1.7e-06,0.18788,-0.003
1633,58.56,0,20.377,0.20923,0.0006355,1.8e-06,0.18965,-0.005
1634,52.83,0,20.373,0.20924,0.0006351,2e-06,0.18083,-0.006
1635,52.61,0,20.236,0.20924,0.0006351,2.1e-06,0.17288,-0.005
1636,55.03,0,20.268,0.20924,0.0006347,2e-06,0.1564,-0.006
1637,52.33,0,20.427,0.20924,0.0006356,2e-06,0.17487,-0.005
1638,56.88,0,20.434,0.20923,0.0006348,2.1e-06,0.18363,-0.004
1639,54.42,0,20.421,0.20924,0.0006334,2.3e-06,0.18894,-0.006
1640,51.76,0,20.396,0.20925,0.0006323,2.2e-06,0.1807,-0.003
1641,51.16,0,20.39,0.20925,0.0006308,2.2e-06,0.18792,-0.005
1642,54.63,0,20.471,0.20924,0.0006312,2.2e-06,0.19327,-0.007
1643,53.81,0,20.395,0.20924,0.0006323,2.1e-06,0.18856,-0.004
1644,54.02,0,20.433,0.20924,0.0006343,2.1e-06,0.1881,-0.006
1645,59.18,0,20.485,0.20923,0.0006363,2.2e-06,0.18603,-0.004
1646,57.77,0,20.579,0.20923,0.0006365,2.2e-06,0.18314,-0.005
1647,57.7,0,20.611,0.20923,0.0006366,2.2e-06,0.19356,-0.004
1648,56.44,0,20.642,0.20924,0.0006359,2.3e-06,0.19126,-0.005
1649,56.58,0,20.5,0.20923,0.000634,2.2e-06,0.19035,-0.005
1650,51.6,0,20.592,0.20925,0.0006325,2.1e-06,0.18676,-0.004
1651,47.6,0,20.525,0.20926,0.0006301,2.1e-06,0.1786,-0.005
1652,47.39,0,20.525,0.20926,0.0006285,2.2e-06,0.16541,-0.007
1653,52.75,0,20.496,0.20924,0.0006279,2.2e-06,0.16894,-0.003
1654,51.62,0,20.285,0.20925,0.0006276,2.2e-06,0.19044,-0.003
1655,50.43,0,20.273,0.20925,0.0006288,2.2e-06,0.19869,-0.005
1656,52.47,0,20.172,0.20924,0.0006308,2.1e-06,0.19697,-0.004
1657,53.08,0,20.055,0.20924,0.0006321,2.1e-06,0.19749,-0.008
1658,52.33,0,19.99,0.20924,0.0006326,2.1e-06,0.19939,-0.005
1659,54.52,0,20.077,0.20924,0.0006327,2e-06,0.19846,-0.006
1660,53.92,0,19.995,0.20924,0.0006315,1.9e-06,0.19547,-0.007
1661,51.45,0,20.033,0.20924,0.0006302,1.8e-06,0.17586,-0.006
1662,51.65,0,20.043,0.20924,0.0006285,1.8e-06,0.18329,-0.007
1663,49.99,0,20.008,0.20925,0.0006274,1.7e-06,0.18538,-0.009
1664,51.75,0,20.082,0.20925,0.0006262,1.5e-06,0.18426,-0.009
1665,47.7,0,20.053,0.20926,0.0006259,1.5e-06,0.18296,-0.004
1666,50.46,0,20.116,0.20925,0.0006257,1.5e-06,0.19049,-0.006
1667,53.04,0,20.131,0.20924,0.0006259,1.5e-06,0.19467,-0.006
1668,50.73,0,20.271,0.20925,0.0006257,1.6e-06,0.19504,-0.006
1669,50.12,0,20.22,0.20925,0.0006249,1.7e-06,0.19364,-0.007
1670,48.42,0,20.245,0.20925,0.0006245,1.7e-06,0.19144,-0.009
1671,56.84,0,20.306,0.20924,0.0006239,1.7e-06,0.18923,-0.004
1672,54.78,0,20.25,0.20924,0.000623,1.7e-06,0.19239,-0.004
1673,49.06,0,20.272,0.20925,0.000623,1.8e-06,0.19343,-0.004
1674,49.1,0,20.334,0.20925,0.0006223,1.7e-06,0.19078,-0.007
1675,49.01,0,20.337,0.20925,0.0006224,1.6e-06,0.18504,-0.006
1676,47.63,0,20.232,0.20926,0.0006221,1.8e-06,0.18247,-0.004
1677,50.66,0,20.319,0.20925,0.0006213,1.8e-06,0.1873,-0.006
1678,51.41,0,20.212,0.20925,0.0006207,1.8e-06,0.18802,-0.007
1679,50.3,0,20.264,0.20925,0.0006205,1.7e-06,0.18918,-0.008
1680,52.35,0,20.282,0.20925,0.0006208,1.7e-06,0.19101,-0.006
1681,49.21,0,20.19,0.20925,0.0006216,1.7e-06,0.19422,-0.008
1682,48.79,0,20.127,0.20925,0.0006214,1.7e-06,0.18863,-0.006
1683,48.44,0,20.123,0.20925,0.0006206,1.7e-06,0.18996,-0.007
1684,47.15,0,20.063,0.20926,0.0006204,1.8e-06,0.18897,-0.006
1685,48.68,0,20.168,0.20925,0.0006193,1.8e-06,0.19141,-0.006
1686,50.4,0,20.373,0.20925,0.0006196,1.9e-06,0.19234,-0.004
1687,49.92,0,20.421,0.20925,0.00062,1.9e-06,0.19021,-0.007
1688,50.91,0,20.409,0.20925,0.0006201,2e-06,0.18782,-0.007
1689,48.46,0,20.459,0.20926,0.0006202,1.9e-06,0.18553,-0.007
1690,51.8,0,20.471,0.20925,0.0006209,1.9e-06,0.18649,-0.006
1691,48.77,0,20.57,0.20926,0.0006219,1.8e-06,0.18902,-0.004
1692,50.59,0,20.522,0.20925,0.0006231,1.7e-06,0.18235,-0.007
1693,53.09,0,20.502,0.20925,0.0006229,1.8e-06,0.18512,-0.008
1694,53.94,0,20.558,0.20924,0.0006223,1.8e-06,0.17947,-0.006
1695,50.24,0,20.429,0.20925,0.0006208,1.7e-06,0.1785,-0.006
1696,48.76,0,20.23,0.20925,0.0006191,1.6e-06,0.17562,-0.005
1697,45.74,0,20.088,0.20926,0.0006182,1.6e-06,0.17025,-0.005
1698,41.98,0,20.171,0.20927,0.0006182,1.7e-06,0.17435,-0.006
1699,48.38,0,20.323,0.20926,0.0006187,1.7e-06,0.17124,-0.006
1700,50.67,0,20.499,0.20925,0.0006194,1.8e-06,0.17186,-0.006
1701,47.06,0,20.479,0.20926,0.0006208,2e-06,0.17518,-0.007
1702,53.75,0,20.613,0.20924,0.0006217,1.9e-06,0.17725,-0.006
1703,50.34,0,20.596,0.20925,0.000622,1.9e-06,0.16368,-0.006
1704,51.84,0,20.613,0.20925,0.0006221,1.9e-06,0.15937,-0.005
1705,58.34,0,20.796,0.20924,0.000622,1.9e-06,0.16962,-0.007
1706,51.88,0,20.773,0.20925,0.000623,1.9e-06,0.17737,-0.006
1707,53.73,0,20.809,0.20925,0.0006232,1.8e-06,0.1854,-0.007
1708,54.01,0,20.751,0.20924,0.0006231,1.8e-06,0.18918,-0.004
1709,53.94,0,20.57,0.20924,0.000623,1.8e-06,0.19195,-0.006
1710,54.17,0,20.275,0.20924,0.0006241,1.8e-06,0.18998,-0.008
1711,52.37,0,20.3,0.20925,0.0006237,1.8e-06,0.19082,-0.006
1712,49.8,0,20.338,0.20925,0.0006227,1.7e-06,0.18208,-0.009
1713,50.96,0,20.458,0.20925,0.0006216,1.7e-06,0.18061,-0.007
1714,51.97,0,20.396,0.20925,0.0006209,1.7e-06,0.18764,-0.007
1715,47.46,0,20.171,0.20926,0.0006196,1.8e-06,0.18709,-0.005
1716,47.23,0,20.086,0.20926,0.0006182,1.9e-06,0.18139,-0.004
1717,46.65,0,20.071,0.20926,0.0006167,1.9e-06,0.17888,-0.005
1718,47.57,0,20.102,0.20926,0.0006152,1.9e-06,0.17319,-0.005
1719,48.28,0,20.169,0.20926,0.0006134,2e-06,0.16051,-0.006
1720,46.52,0,20.398,0.20926,0.0006133,2e-06,0.17489,-0.007
1721,48.63,0,20.261,0.20926,0.0006138,2.1e-06,0.17762,-0.009
1722,49.37,0,20.151,0.20925,0.0006149,2.2e-06,0.17161,-0.004
1723,46.07,0,20.105,0.20926,0.0006166,2.3e-06,0.15545,-0.003
1724,46.63,0,20.167,0.20926,0.0006177,2.3e-06,0.16334,-0.004
1725,46.88,0,20.291,0.20926,0.0006181,2.3e-06,0.16367,-0.002
1726,51.79,0,20.453,0.20925,0.0006183,2.2e-06,0.16379,-0.004
1727,47.55,0,20.454,0.20926,0.0006172,2.3e-06,0.17123,-0.003
1728,46.45,0,20.365,0.20926,0.0006167,2.3e-06,0.17715,-0.004
1729,47.21,0,20.269,0.20926,0.0006154,2.3e-06,0.18248,-0.005
1730,49.7,0,20.168,0.20925,0.0006156,2.3e-06,0.18404,-0.004
1731,50.47,0,20.272,0.20925,0.0006162,2.2e-06,0.18593,-0.006
1732,54.39,0,20.325,0.20924,0.0006171,2.2e-06,0.18536,-0.005
1733,54.23,0,20.348,0.20924,0.0006172,2.2e-06,0.18063,-0.005
1734,50.41,0,20.228,0.20925,0.0006164,2.2e-06,0.18082,-0.005
1735,50.35,0,20.204,0.20925,0.0006153,2.2e-06,0.17665,-0.004
1736,45.45,0,20.158,0.20926,0.0006138,2.1e-06,0.17366,-0.003
1737,45.73,0,20.152,0.20926,0.0006128,2.2e-06,0.17189,-0.004
1738,43.78,0,20.214,0.20927,0.0006114,2.3e-06,0.17425,-0.004
1739,46.89,0,20.309,0.20926,0.0006113,2.3e-06,0.17527,-0.004
1740,43.51,0,20.345,0.20927,0.0006113,2.3e-06,0.17403,-0.006
1741,50.82,0,20.222,0.20925,0.0006105,2.1e-06,0.17787,-0.005
1742,47.72,0,20.208,0.20926,0.0006101,2e-06,0.17344,-0.006
1743,49.23,0,20.121,0.20926,0.0006084,2e-06,0.17942,-0.004
1744,47.02,0,20.255,0.20926,0.0006069,2e-06,0.17633,-0.003
1745,43.56,0,20.326,0.20927,0.000606,2.1e-06,0.1772,-0.004
1746,41.17,0,20.386,0.20928,0.0006049,2e-06,0.17522,-0.005
1747,40.33,0,20.478,0.20928,0.0006035,2e-06,0.17679,-0.006
1748,41.11,0,20.465,0.20928,0.0006026,2.1e-06,0.18016,-0.005
1749,45.08,0,20.414,0.20927,0.0006021,2e-06,0.18,-0.007
1750,44.37,0,20.516,0.20927,0.0006016,2e-06,0.17232,-0.004
1751,46.15,0,20.613,0.20927,0.0006021,2e-06,0.15862,-0.003
1752,44.61,0,20.63,0.20927,0.0006037,2e-06,0.16056,-0.004
1753,47.39,0,20.649,0.20926,0.0006047,2e-06,0.1735,-0.004
1754,46.31,0,20.689,0.20927,0.0006056,2.1e-06,0.17119,-0.005
1755,44.45,0,20.576,0.20927,0.0006063,2.1e-06,0.168,-0.006
1756,46.63,0,20.62,0.20926,0.0006062,2.1e-06,0.16341,-0.008
1757,45.97,0,20.551,0.20927,0.0006047,2.1e-06,0.16923,-0.007
1758,45.36,0,20.59,0.20927,0.0006036,2.1e-06,0.17023,-0.007
1759,43.33,0,20.584,0.20927,0.000602,2.1e-06,0.16089,-0.007
1760,43.12,0,20.353,0.20927,0.0006004,2e-06,0.14754,-0.005
1761,42.68,0,20.401,0.20927,0.0006003,2e-06,0.14756,-0.005
1762,47.4,0,20.496,0.20926,0.0006015,2e-06,0.15721,-0.007
1763,47.89,0,20.497,0.20926,0.0006034,2e-06,0.15163,-0.004
1764,46.37,0,20.413,0.20926,0.000605,2e-06,0.16261,-0.003
1765,45.92,0,20.436,0.20927,0.0006072,2.1e-06,0.172,-0.003
1766,47.75,0,20.47,0.20926,0.0006085,2e-06,0.17517,-0.001
1767,52.55,0,20.567,0.20925,0.0006106,1.9e-06,0.17652,-0.005
1768,51.25,0,20.633,0.20925,0.0006114,2e-06,0.16892,-0.006
1769,49.37,0,20.734,0.20926,0.0006113,2.1e-06,0.17394,-0.003
1770,48.8,0,20.804,0.20926,0.000612,2.2e-06,0.17825,-0.006
1771,48.82,0,20.606,0.20926,0.0006115,2.3e-06,0.17771,-0.006
1772,50.02,0,20.465,0.20925,0.0006115,2.3e-06,0.17665,-0.004
1773,44.64,0,20.529,0.20927,0.0006114,2.3e-06,0.17488,-0.004
1774,49.98,0,20.607,0.20926,0.0006117,2.4e-06,0.17524,-0.005
1775,47.24,0,20.623,0.20926,0.0006127,2.4e-06,0.1795,-0.007
1776,47,0,20.476,0.20926,0.0006136,2.4e-06,0.17908,-0.004
1777,50.78,0,20.394,0.20925,0.0006146,2.3e-06,0.17971,-0.006
1778,51.92,0,20.375,0.20925,0.000616,2.4e-06,0.16848,-0.007
1779,54.21,0,20.279,0.20924,0.0006172,2.4e-06,0.15992,-0.006
1780,49.43,0,20.226,0.20925,0.0006177,2.4e-06,0.15876,-0.009
1781,48.29,0,20.205,0.20926,0.0006173,2.6e-06,0.16664,-0.007
1782,50.11,0,20.275,0.20925,0.0006164,2.7e-06,0.17207,-0.004
1783,48.91,0,20.218,0.20926,0.0006153,2.5e-06,0.16823,-0.004
1784,46.81,0,20.135,0.20926,0.0006145,2.5e-06,0.171,-0.003
1785,49.18,0,20.065,0.20925,0.000614,2.2e-06,0.16748,-0.004
1786,48.59,0,19.954,0.20926,0.0006127,2.1e-06,0.16108,-0.005
1787,47.57,0,20.073,0.20926,0.0006121,2.1e-06,0.15474,-0.003
1788,45.7,0,20.044,0.20926,0.0006126,2e-06,0.16243,-0.005
1789,48.56,0,20.078,0.20926,0.0006127,2e-06,0.16639,-0.003
1790,48.29,0,19.982,0.20926,0.0006144,2e-06,0.16897,-0.004
1791,50.63,0,20.056,0.20925,0.000616,2e-06,0.16599,-0.003
1792,47.91,0,20.035,0.20926,0.0006164,2.1e-06,0.15986,-0.005
1793,51.41,0,19.995,0.20925,0.0006161,2.1e-06,0.14185,-0.005
1794,52.92,0,20.012,0.20924,0.0006155,2.1e-06,0.13352,-0.005
1795,47.97,0,20.027,0.20926,0.0006131,2.2e-06,0.14468,-0.005
1796,44.83,0,20.118,0.20927,0.0006105,2.2e-06,0.15667,-0.005
1797,43.65,0,20.005,0.20927,0.0006077,2.1e-06,0.16369,-0.004
1798,39.85,0,19.863,0.20928,0.0006057,2e-06,0.16631,-0.005
1799,38.84,0,19.864,0.20928,0.0006037,2e-06,0.1707,-0.005
1800,38.69,0,20.035,0.20928,0.0006014,2e-06,0.17406,-0.006
1801,40.06,0,20.12,0.20928,0.0006,2e-06,0.17468,-0.006
1802,38.2,0,20.121,0.20928,0.0005994,2e-06,0.16867,-0.006
1803,45.61,0,20.151,0.20927,0.0006005,2e-06,0.16113,-0.006
1804,45.7,0,19.962,0.20926,0.0006022,2e-06,0.15013,-0.005
1805,45.53,0,20.097,0.20927,0.0006037,1.9e-06,0.15074,-0.006
1806,43.4,0,20.146,0.20927,0.0006042,1.9e-06,0.15502,-0.007
1807,44.3,0,20.254,0.20927,0.0006047,2e-06,0.15559,-0.008
1808,45.82,0,20.34,0.20927,0.0006059,2.1e-06,0.15255,-0.006
1809,43.8,0,20.341,0.20927,0.0006075,2.1e-06,0.16273,-0.009
1810,47.63,0,20.339,0.20926,0.0006091,1.9e-06,0.1691,-0.004
1811,50.83,0,20.415,0.20925,0.0006103,1.9e-06,0.16772,-0.004
1812,48.61,0,20.382,0.20926,0.0006105,1.9e-06,0.16172,-0.004
1813,52.34,0,20.29,0.20925,0.0006098,1.9e-06,0.16366,-0.005
1814,46.07,0,20.457,0.20926,0.0006088,1.9e-06,0.16098,-0.009
1815,45.17,0,20.474,0.20927,0.0006069,1.8e-06,0.16229,-0.007
1816,44.89,0,20.466,0.20927,0.0006056,1.7e-06,0.16126,-0.008
1817,45.23,0,20.302,0.20927,0.000604,1.7e-06,0.16103,-0.006
1818,43.5,0,20.37,0.20927,0.0006019,1.7e-06,0.16677,-0.006
1819,40.75,0,20.261,0.20928,0.0005999,1.8e-06,0.16952,-0.004
1820,35.99,0,20.197,0.20929,0.000598,1.8e-06,0.1745,-0.007
1821,38.85,0,20.061,0.20928,0.0005967,1.9e-06,0.17003,-0.004
1822,37.47,0,20.025,0.20929,0.0005955,1.9e-06,0.15263,-0.004
1823,43.64,0,20.182,0.20927,0.0005956,1.9e-06,0.15285,-0.004
1824,44.39,0,20.172,0.20927,0.0005957,1.9e-06,0.15605,-0.003
1825,43.83,0,20.108,0.20927,0.0005964,1.8e-06,0.15021,-0.007
1826,45.47,0,20.184,0.20927,0.0005974,1.9e-06,0.13876,-0.007
1827,45.33,0,20.186,0.20927,0.0005978,1.9e-06,0.15024,-0.008
1828,42.76,0,20.039,0.20927,0.0005991,1.8e-06,0.15555,-0.007
1829,46.63,0,19.898,0.20926,0.0005997,1.8e-06,0.1479,-0.004
1830,45.74,0,19.848,0.20926,0.0006012,1.9e-06,0.15286,-0.004
1831,46.81,0,19.752,0.20926,0.0006032,2e-06,0.14948,-0.007
1832,46.15,0,19.831,0.20926,0.0006042,2.1e-06,0.13136,-0.007
1833,44.47,0,19.734,0.20927,0.0006044,2.1e-06,0.13705,-0.006
1834,45.06,0,19.893,0.20927,0.0006037,2.1e-06,0.15581,-0.006
1835,46.96,0,19.951,0.20926,0.0006025,2.1e-06,0.15196,-0.007
1836,43.05,0,19.916,0.20927,0.0006014,2.1e-06,0.1592,-0.005
1837,41.06,0,19.928,0.20928,0.0006004,2.2e-06,0.16387,-0.006
1838,44.56,0,19.965,0.20927,0.0005991,2.2e-06,0.16575,-0.006
1839,45.31,0,20.167,0.20927,0.0005969,2.2e-06,0.16379,-0.005
1840,42.6,0,20.234,0.20927,0.0005948,2.3e-06,0.151,-0.004
1841,39.42,0,20.323,0.20928,0.0005928,2.4e-06,0.15559,-0.004
1842,38.6,0,20.388,0.20929,0.0005907,2.3e-06,0.16297,-0.005
1843,42.53,0,20.38,0.20928,0.0005888,2.2e-06,0.16894,-0.005
1844,38.54,0,20.171,0.20929,0.0005884,2.1e-06,0.17009,-0.007
1845,37.12,0,20.055,0.20929,0.0005897,2.1e-06,0.17078,-0.006
1846,43.49,0,19.94,0.20927,0.0005914,2.2e-06,0.16445,-0.005
1847,42.84,0,19.944,0.20927,0.0005942,2.2e-06,0.16092,-0.005
1848,46.26,0,19.95,0.20926,0.0005975,2.3e-06,0.16853,-0.004
1849,47.33,0,19.973,0.20926,0.0005999,2.2e-06,0.17095,-0.003
1850,45.62,0,19.926,0.20926,0.0006023,2.3e-06,0.17171,-0.003
1851,46.83,0,19.93,0.20926,0.0006037,2.2e-06,0.17062,-0.005
1852,46.54,0,19.817,0.20926,0.0006045,2.1e-06,0.16691,-0.006
1853,44.94,0,19.792,0.20926,0.0006045,2.1e-06,0.16614,-0.005
1854,46.83,0,19.93,0.20926,0.0006035,2.1e-06,0.16266,-0.006
1855,46.18,0,20.157,0.20926,0.0006028,2.2e-06,0.14822,-0.006
1856,45.88,0,20.191,0.20927,0.0006018,2.3e-06,0.15502,-0.007
1857,42.95,0,20.169,0.20927,0.0006001,2.2e-06,0.16158,-0.007
1858,41.32,0,20.147,0.20928,0.0005978,2.3e-06,0.1645,-0.008
1859,38.97,0,20.012,0.20928,0.0005959,2.3e-06,0.16653,-0.006
1860,37.51,0,19.968,0.20929,0.0005954,2.3e-06,0.16634,-0.006
1861,41.93,0,19.96,0.20927,0.0005949,2.3e-06,0.16285,-0.005
1862,42.58,0,19.913,0.20927,0.0005948,2.3e-06,0.16334,-0.006
1863,42.91,0,19.946,0.20927,0.0005946,2.3e-06,0.16352,-0.005
1864,42.19,0,19.948,0.20927,0.0005948,2.3e-06,0.16123,-0.005
1865,37.78,0,19.674,0.20928,0.0005937,2.2e-06,0.16281,-0.006
1866,40.04,0,19.7,0.20928,0.0005938,2.1e-06,0.16154,-0.005
1867,42.12,0,19.751,0.20927,0.0005938,2e-06,0.16145,-0.003
1868,43.39,0,19.874,0.20927,0.0005938,2.1e-06,0.16353,-0.005
1869,43.54,0,19.952,0.20927,0.0005936,2.1e-06,0.16073,-0.004
1870,40.13,0,20.107,0.20928,0.0005938,1.9e-06,0.16273,-0.007
1871,39.02,0,20.049,0.20928,0.0005941,2e-06,0.15916,-0.003
1872,46.06,0,20.055,0.20927,0.0005954,2.1e-06,0.15621,-0.004
1873,44.09,0,19.92,0.20927,0.0005958,2.1e-06,0.16027,-0.005
1874,42.94,0,19.738,0.20927,0.0005969,2e-06,0.16266,-0.004
1875,45.19,0,19.794,0.20927,0.0005972,1.9e-06,0.16778,-0.003
1876,39.19,0,19.834,0.20928,0.0005978,2.1e-06,0.16584,-0.006
1877,40.19,0,19.899,0.20928,0.0005968,2e-06,0.16551,-0.005
1878,42.61,0,19.786,0.20927,0.000596,2.1e-06,0.1656,-0.006
1879,42.02,0,19.869,0.20927,0.0005949,2e-06,0.16074,-0.006
1880,39.09,0,19.851,0.20928,0.0005932,2.1e-06,0.1592,-0.005
1881,41.29,0,19.978,0.20928,0.0005919,2.2e-06,0.15838,-0.007
1882,40.54,0,20.015,0.20928,0.0005908,2.3e-06,0.15342,-0.005
1883,39.99,0,20.266,0.20928,0.0005888,2.3e-06,0.1497,-0.005
1884,38.24,0,20.393,0.20929,0.0005876,2.3e-06,0.16012,-0.005
1885,38.25,0,20.426,0.20929,0.0005871,2.2e-06,0.16201,-0.003
1886,39.85,0,20.385,0.20928,0.0005862,2.2e-06,0.16417,-0.004
1887,38.96,0,20.301,0.20929,0.000586,2e-06,0.1629,-0.003
1888,38.37,0,20.424,0.20929,0.0005857,1.9e-06,0.15829,-0.005
1889,41.83,0,20.382,0.20928,0.0005853,1.9e-06,0.15551,-0.006
1890,42.39,0,20.353,0.20928,0.0005858,1.8e-06,0.15263,-0.006
1891,40.47,0,20.271,0.20928,0.0005865,1.8e-06,0.15768,-0.007
1892,42.77,0,20.275,0.20928,0.0005882,1.8e-06,0.15792,-0.01
1893,39.34,0,20.175,0.20928,0.0005902,1.8e-06,0.15888,-0.006
1894,39.84,0,20.087,0.20928,0.0005921,1.9e-06,0.16032,-0.003
1895,44.62,0,19.996,0.20927,0.0005928,1.9e-06,0.15678,-0.004
1896,40.16,0,19.941,0.20928,0.0005924,2e-06,0.15346,-0.005
1897,40.78,0,20.005,0.20928,0.0005912,2.2e-06,0.14996,-0.004
1898,41.86,0,19.999,0.20928,0.0005896,2.1e-06,0.15442,-0.005
1899,39.7,0,19.972,0.20928,0.0005882,2.1e-06,0.16082,-0.004
1900,37.87,0,20.066,0.20929,0.0005868,2e-06,0.15616,-0.005
1901,36.86,0,20.168,0.20929,0.0005859,2e-06,0.15186,-0.004
1902,41.18,0,20.288,0.20928,0.0005849,2e-06,0.15337,-0.008
1903,40.01,0,20.301,0.20928,0.0005841,2e-06,0.15447,-0.004
1904,38.55,0,20.38,0.20929,0.0005838,2.1e-06,0.15677,-0.006
1905,37.84,0,20.472,0.20929,0.0005847,2.1e-06,0.14919,-0.003
1906,37.18,0,20.629,0.20929,0.000587,2.2e-06,0.15789,-0.004
1907,40.21,0,20.599,0.20928,0.0005893,2.2e-06,0.15969,-0.003
1908,46.59,0,20.677,0.20927,0.000591,2.3e-06,0.13884,-0.006
1909,44.27,0,20.648,0.20927,0.0005927,2.2e-06,0.15158,-0.008
1910,44.71,0,20.575,0.20927,0.000594,2.2e-06,0.15182,-0.008
1911,46.42,0,20.423,0.20927,0.0005963,2.1e-06,0.15307,-0.008
1912,46.75,0,20.38,0.20927,0.0005965,2.2e-06,0.14864,-0.006
1913,45.17,0,20.49,0.20927,0.0005968,2.2e-06,0.13981,-0.006
1914,48.04,0,20.539,0.20926,0.0005957,2e-06,0.1457,-0.009
1915,43.45,0,20.592,0.20927,0.0005957,2.1e-06,0.13971,-0.009
1916,43.74,0,20.382,0.20927,0.0005954,2.2e-06,0.14605,-0.01
1917,40.68,0,20.286,0.20928,0.0005948,2.4e-06,0.15696,-0.007
1918,39.08,0,20.137,0.20928,0.0005947,2.5e-06,0.15336,-0.007
1919,41.05,0,20.068,0.20928,0.0005943,2.5e-06,0.15237,-0.008
1920,39.96,0,20.014,0.20928,0.0005931,2.6e-06,0.15784,-0.006
1921,41.9,0,20.128,0.20928,0.0005917,2.6e-06,0.15779,-0.007
1922,40.35,0,20.141,0.20928,0.0005897,2.7e-06,0.15739,-0.007
1923,36.77,0,20.026,0.20929,0.0005876,2.6e-06,0.15745,-0.003
1924,38.88,0,19.955,0.20928,0.000587,2.5e-06,0.15459,-0.006
1925,38.43,0,19.894,0.20928,0.0005875,2.6e-06,0.15082,-0.006
1926,35.22,0,20.049,0.20929,0.0005886,2.8e-06,0.15759,-0.006
1927,37.44,0,20.085,0.20929,0.0005897,2.8e-06,0.15641,-0.007
1928,41.44,0,20.124,0.20928,0.0005906,2.7e-06,0.15515,-0.005
1929,37.66,0,20.283,0.20929,0.0005911,2.6e-06,0.1518,-0.004
1930,41.64,0,20.204,0.20928,0.0005925,2.7e-06,0.13922,-0.004
1931,37.07,0,20.147,0.20929,0.0005949,2.7e-06,0.13242,-0.004
1932,44.5,0,20.091,0.20927,0.0005961,2.7e-06,0.13516,-0.005
1933,45.47,0,20.241,0.20927,0.0005963,2.7e-06,0.15027,-0.004
1934,42.73,0,20.216,0.20927,0.0005956,2.7e-06,0.15517,-0.007
1935,39.98,0,20.131,0.20928,0.0005938,2.7e-06,0.15657,-0.004
1936,41.8,0,20.106,0.20928,0.0005932,2.6e-06,0.15371,-0.005
1937,40.72,0,20.215,0.20928,0.0005929,2.6e-06,0.15386,-0.004
1938,41.32,0,20.189,0.20928,0.0005929,2.6e-06,0.13655,-0.004
1939,39.53,0,20.125,0.20928,0.0005926,2.7e-06,0.1303,-0.004
1940,40.84,0,20.23,0.20928,0.0005928,2.7e-06,0.14206,-0.004
1941,44.38,0,20.254,0.20927,0.0005925,2.8e-06,0.14413,-0.008
1942,38.6,0,20.186,0.20928,0.0005914,2.8e-06,0.14526,-0.005
1943,37.11,0,19.945,0.20929,0.00059,2.9e-06,0.1513,-0.005
1944,37.78,0,19.728,0.20929,0.0005888,2.9e-06,0.14965,-0.004
1945,36.94,0,19.816,0.20929,0.0005876,2.9e-06,0.15616,-0.005
1946,36.59,0,19.853,0.20929,0.0005866,2.9e-06,0.15639,-0.005
1947,36.16,0,19.719,0.20929,0.0005862,2.8e-06,0.15592,-0.005
1948,36.97,0,19.739,0.20929,0.000585,2.8e-06,0.15575,-0.006
1949,36.41,0,19.906,0.20929,0.0005838,2.7e-06,0.15608,-0.004
1950,38.77,0,19.97,0.20929,0.0005833,2.7e-06,0.15491,-0.006
1951,37.53,0,19.974,0.20929,0.0005833,2.7e-06,0.15585,-0.005
1952,35.67,0,20.114,0.20929,0.0005832,2.8e-06,0.157,-0.003
1953,41,0,20.205,0.20928,0.000584,2.9e-06,0.15216,-0.004
1954,39.66,0,20.573,0.20929,0.0005843,2.9e-06,0.14447,-0.005
1955,42.2,0,20.591,0.20928,0.0005844,2.9e-06,0.13778,-0.003
1956,38.51,0,20.677,0.20929,0.0005837,2.9e-06,0.14147,-0.004
1957,44.48,0,20.695,0.20927,0.0005834,2.8e-06,0.14739,-0.003
1958,40.13,0,20.666,0.20929,0.0005833,2.8e-06,0.14702,-0.003
1959,37.5,0,20.588,0.20929,0.0005829,2.7e-06,0.14294,-0.002
1960,37.95,0,20.605,0.20929,0.0005822,2.6e-06,0.14993,-0.005
1961,34.5,0,20.645,0.2093,0.0005817,2.6e-06,0.15068,-0.002
1962,36.48,0,20.616,0.20929,0.0005814,2.6e-06,0.14556,-0.004
1963,39.34,0,20.629,0.20929,0.0005813,2.6e-06,0.14294,-0.004
1964,36.38,0,20.419,0.20929,0.0005814,2.6e-06,0.14813,-0.002
1965,33.08,0,20.391,0.2093,0.0005814,2.6e-06,0.14823,-0.004
1966,35.54,0,20.314,0.20929,0.0005812,2.7e-06,0.14913,-0.005
1967,38.92,0,20.314,0.20929,0.0005813,2.8e-06,0.1496,-0.003
1968,36.95,0,20.445,0.20929,0.0005806,2.8e-06,0.14176,-0.003
1969,43.45,0,20.399,0.20928,0.0005802,2.8e-06,0.13866,-0.003
1970,41.1,0,20.457,0.20928,0.0005804,2.7e-06,0.13742,-0.003
1971,38.96,0,20.405,0.20929,0.0005796,2.6e-06,0.14618,-0.009
1972,35.29,0,20.309,0.2093,0.0005794,2.6e-06,0.147,-0.004
1973,32.95,0,20.254,0.2093,0.0005794,2.4e-06,0.14697,-0.008
1974,32.79,0,20.355,0.2093,0.0005796,2.4e-06,0.14967,-0.01
1975,35.83,0,20.345,0.20929,0.0005793,2.4e-06,0.15188,-0.008
1976,39.49,0,20.319,0.20929,0.0005808,2.3e-06,0.15145,-0.007
1977,39.92,0,20.441,0.20928,0.0005827,2.2e-06,0.1506,-0.007
1978,40.7,0,20.282,0.20928,0.000584,2.2e-06,0.14916,-0.009
1979,37.94,0,20.092,0.20929,0.000585,2.3e-06,0.14902,-0.007
1980,36.28,0,19.879,0.20929,0.0005843,2.3e-06,0.14666,-0.005
1981,42.58,0,19.8,0.20928,0.0005827,2.3e-06,0.14321,-0.005
1982,36.8,0,19.794,0.20929,0.000582,2.2e-06,0.14088,-0.004
1983,35.81,0,19.905,0.20929,0.0005802,2.3e-06,0.14823,-0.002
1984,35.05,0,19.843,0.20929,0.0005786,2.3e-06,0.14785,-0.004
1985,37.61,0,19.736,0.20929,0.0005777,2.4e-06,0.14519,-0.004
1986,34.78,0,19.75,0.2093,0.0005773,2.4e-06,0.14542,-0.005
1987,37.93,0,19.703,0.20929,0.0005772,2.3e-06,0.13421,-0.004
1988,36.48,0,19.788,0.20929,0.0005765,2.2e-06,0.13456,-0.004
1989,33.73,0,19.927,0.2093,0.000577,2.2e-06,0.134,-0.004
1990,34.14,0,20.079,0.2093,0.000578,2.2e-06,0.12355,-0.004
1991,35.19,0,20.273,0.2093,0.0005793,2.1e-06,0.13592,-0.005
1992,38.89,0,20.314,0.20929,0.0005808,2.2e-06,0.14089,-0.003
1993,40.97,0,20.224,0.20928,0.0005829,2.4e-06,0.14199,-0.004
1994,38.49,0,20.294,0.20929,0.0005842,2.4e-06,0.1394,-0.003
1995,40.11,0,20.439,0.20928,0.0005843,2.4e-06,0.14477,-0.003
1996,42.58,0,20.494,0.20928,0.0005844,2.3e-06,0.14973,-0.005
1997,42.55,0,20.428,0.20928,0.0005839,2.4e-06,0.15458,-0.004
1998,39.78,0,20.332,0.20928,0.0005832,2.4e-06,0.15516,-0.004
1999,40.27,0,20.382,0.20928,0.0005831,2.5e-06,0.14301,-0.005
2000,36.9,0,20.356,0.20929,0.000583,2.6e-06,0.12232,-0.001
2001,38.65,0,20.246,0.20929,0.0005834,2.6e-06,0.11936,-0.003
2002,37.36,0,20.14,0.20929,0.0005823,2.5e-06,0.12397,-0.005
2003,35.18,0,20.249,0.2093,0.0005814,2.5e-06,0.13548,-0.004
2004,41.19,0,20.217,0.20928,0.0005814,2.5e-06,0.13944,-0.004
2005,40.12,0,20.147,0.20928,0.0005814,2.5e-06,0.13943,-0.005
2006,36.46,0,19.992,0.20929,0.0005805,2.5e-06,0.14456,-0.004
2007,40.28,0,19.949,0.20928,0.0005809,2.6e-06,0.14605,-0.005
2008,37.48,0,20.072,0.20929,0.0005822,2.6e-06,0.14428,-0.005
2009,38.35,0,20.09,0.20929,0.0005836,2.5e-06,0.1414,-0.004
2010,44.54,0,20,0.20927,0.0005857,2.6e-06,0.14087,-0.002
2011,42.55,0,19.975,0.20928,0.0005879,2.5e-06,0.1205,-0.002
2012,43.14,0,20.074,0.20927,0.0005892,2.6e-06,0.11613,-0.003
2013,42.78,0,20.036,0.20927,0.0005897,2.6e-06,0.11872,-0.007
2014,41.12,0,20.044,0.20928,0.0005898,2.6e-06,0.11659,-0.006
2015,40.39,0,20.135,0.20928,0.0005899,2.4e-06,0.12502,-0.008
2016,41.92,0,20.224,0.20928,0.0005909,2.5e-06,0.11253,-0.005
2017,42.74,0,20.301,0.20928,0.000591,2.6e-06,0.11586,-0.005
2018,39.59,0,20.319,0.20928,0.0005905,2.7e-06,0.11644,-0.004
2019,37.58,0,20.266,0.20929,0.000589,2.7e-06,0.10518,-0.009
2020,35.93,0,20.382,0.20929,0.0005879,2.7e-06,0.099279,-0.008
2021,38.1,0,20.56,0.20929,0.0005866,2.7e-06,0.11345,-0.01
2022,37.11,0,20.617,0.20929,0.000586,2.7e-06,0.132,-0.009
2023,41.76,0,20.554,0.20928,0.0005854,2.7e-06,0.13995,-0.008
2024,38.25,0,20.584,0.20929,0.0005842,2.7e-06,0.13002,-0.006
2025,38.54,0,20.549,0.20929,0.0005844,2.8e-06,0.1255,-0.005
2026,37.77,0,20.493,0.20929,0.000584,2.9e-06,0.138,-0.005
2027,36.01,0,20.406,0.20929,0.0005832,2.9e-06,0.13774,-0.005
2028,35.91,0,20.28,0.20929,0.0005825,3e-06,0.13573,-0.005
2029,35.49,0,20.264,0.20929,0.0005822,3e-06,0.13977,-0.005
2030,37.47,0,20.137,0.20929,0.0005822,2.9e-06,0.13758,-0.006
2031,37.09,0,19.916,0.20929,0.000582,2.9e-06,0.13629,-0.004
2032,36.46,0,19.786,0.20929,0.0005827,2.8e-06,0.12882,-0.003
2033,39.18,0,19.858,0.20928,0.0005834,2.7e-06,0.13732,-0.004
2034,40.24,0,19.865,0.20928,0.0005843,2.8e-06,0.13919,-0.004
2035,37.6,0,19.928,0.20929,0.0005846,2.9e-06,0.14205,-0.006
2036,38.19,0,19.925,0.20929,0.0005835,2.9e-06,0.14324,-0.007
2037,39.54,0,20.091,0.20928,0.0005822,2.9e-06,0.13926,-0.005
2038,37.98,0,20.108,0.20929,0.0005821,2.9e-06,0.13994,-0.004
2039,36.98,0,20.271,0.20929,0.0005812,2.8e-06,0.14199,-0.006
2040,37.72,0,20.361,0.20929,0.0005813,2.7e-06,0.14384,-0.005
2041,39.82,0,20.454,0.20929,0.0005819,2.7e-06,0.13756,-0.004
2042,42.88,0,20.512,0.20928,0.0005829,2.7e-06,0.13975,-0.005
2043,42.18,0,20.493,0.20928,0.0005843,2.8e-06,0.13916,-0.006
2044,39.3,0,20.452,0.20929,0.0005842,2.7e-06,0.14328,-0.005
2045,38.29,0,20.392,0.20929,0.0005843,2.7e-06,0.1395,-0.005
2046,38.68,0,20.49,0.20929,0.0005836,2.6e-06,0.13643,-0.004
2047,37.59,0,20.451,0.20929,0.0005815,2.5e-06,0.13171,-0.008
2048,35.88,0,20.604,0.2093,0.0005789,2.4e-06,0.13319,-0.007
2049,32.49,0,20.461,0.2093,0.0005768,2.4e-06,0.13967,-0.007
2050,32.66,0,20.517,0.2093,0.0005743,2.4e-06,0.13873,-0.005
2051,33.5,0,20.441,0.2093,0.0005735,2.4e-06,0.13641,-0.007
2052,36.3,0,20.371,0.20929,0.0005743,2.4e-06,0.13979,-0.007
2053,40.71,0,20.293,0.20928,0.0005749,2.5e-06,0.1395,-0.006
2054,35.59,0,20.307,0.2093,0.0005754,2.5e-06,0.13273,-0.008
2055,36.13,0,20.278,0.20929,0.0005754,2.5e-06,0.13245,-0.008
2056,41.1,0,20.271,0.20928,0.0005753,2.6e-06,0.13748,-0.008
2057,38.06,0,20.235,0.20929,0.0005748,2.5e-06,0.13677,-0.008
2058,37.95,0,20.056,0.20929,0.0005744,2.6e-06,0.13689,-0.009
2059,38.51,0,20.075,0.20929,0.000575,2.6e-06,0.13263,-0.008
2060,30.99,0,19.955,0.20931,0.0005752,2.6e-06,0.12738,-0.006
2061,39.1,0,20.008,0.20929,0.0005757,2.6e-06,0.12689,-0.01
2062,36.33,0,20.128,0.20929,0.0005769,2.6e-06,0.13301,-0.004
2063,34.76,0,20.184,0.2093,0.0005772,2.6e-06,0.13408,-0.006
2064,35.75,0,20.098,0.20929,0.0005773,2.7e-06,0.13701,-0.006
2065,36.31,0,20.183,0.20929,0.0005773,2.8e-06,0.134,-0.008
2066,35.27,0,20.225,0.2093,0.0005771,2.8e-06,0.12523,-0.009
2067,37.9,0,20.123,0.20929,0.0005772,2.7e-06,0.12258,-0.006
2068,34.87,0,20.164,0.2093,0.0005775,2.7e-06,0.12221,-0.007
2069,40.97,0,20.111,0.20928,0.0005776,2.7e-06,0.12059,-0.011
2070,37.15,0,20.207,0.20929,0.0005784,2.8e-06,0.13524,-0.01
2071,35.91,0,20.369,0.20929,0.0005791,2.7e-06,0.13718,-0.008
2072,38.62,0,20.371,0.20929,0.0005792,2.8e-06,0.13531,-0.011
2073,36.16,0,20.502,0.20929,0.0005788,2.8e-06,0.13604,-0.006
2074,34.89,0,20.563,0.2093,0.0005775,2.8e-06,0.12716,-0.004
2075,35.62,0,20.465,0.2093,0.000576,2.8e-06,0.12377,-0.004
2076,33.76,0,20.378,0.2093,0.0005731,2.7e-06,0.12456,-0.004
2077,35.16,0,20.48,0.2093,0.0005709,2.8e-06,0.12954,-0.006
2078,32.12,0,20.414,0.20931,0.0005686,2.9e-06,0.13014,-0.007
2079,30.89,0,20.481,0.20931,0.0005672,2.9e-06,0.1163,-0.008
2080,30.24,0,20.532,0.20931,0.0005667,2.9e-06,0.10941,-0.008
2081,31.94,0,20.427,0.20931,0.0005668,2.9e-06,0.12422,-0.006
2082,32.37,0,20.432,0.20931,0.0005656,2.9e-06,0.12502,-0.007
2083,30.22,0,20.304,0.20931,0.0005646,3e-06,0.12734,-0.004
2084,30.37,0,20.361,0.20931,0.0005632,2.9e-06,0.13016,-0.005
2085,29.75,0,20.412,0.20931,0.0005628,2.9e-06,0.13306,-0.008
2086,31.89,0,20.415,0.20931,0.0005622,2.9e-06,0.13612,-0.01
2087,30.38,0,20.403,0.20931,0.0005634,2.9e-06,0.13374,-0.006
2088,36.72,0,20.486,0.2093,0.0005652,3e-06,0.13249,-0.009
2089,35.9,0,20.583,0.2093,0.0005677,3.1e-06,0.13742,-0.005
2090,43.3,0,20.489,0.20928,0.000571,3.1e-06,0.13132,-0.006
2091,41.96,0,20.416,0.20928,0.0005738,3.2e-06,0.12992,-0.006
2092,41.09,0,20.309,0.20928,0.0005752,3.3e-06,0.11973,-0.006
2093,41.09,0,20.296,0.20928,0.0005756,3.3e-06,0.12136,-0.005
2094,34.5,0,20.208,0.2093,0.0005749,3.2e-06,0.12275,-0.007
2095,36.31,0,20.144,0.20929,0.0005747,3.1e-06,0.1286,-0.007
2096,33.6,0,20.081,0.2093,0.0005744,3.1e-06,0.11095,-0.007
2097,33.98,0,20.006,0.2093,0.0005732,3.1e-06,0.12624,-0.006
2098,30.75,0,19.981,0.20931,0.0005727,2.9e-06,0.12954,-0.007
2099,28.73,0,19.774,0.20931,0.0005719,2.9e-06,0.13035,-0.006
2100,33.16,0,19.82,0.2093,0.0005716,2.9e-06,0.13332,-0.005
2101,32.46,0,19.813,0.2093,0.0005717,2.9e-06,0.12284,-0.007
2102,36.72,0,19.8,0.20929,0.0005717,2.9e-06,0.10657,-0.008
2103,34.55,0,19.886,0.2093,0.0005715,2.9e-06,0.10659,-0.007
2104,36,0,19.872,0.20929,0.0005715,3.1e-06,0.11176,-0.008
2105,32.93,0,20.011,0.2093,0.0005713,3.2e-06,0.11287,-0.006
2106,36.26,0,20.099,0.20929,0.0005705,3.1e-06,0.10918,-0.005
2107,30.58,0,20.219,0.20931,0.0005701,3.1e-06,0.10689,-0.004
2108,31.8,0,20.21,0.20931,0.0005701,3.1e-06,0.11481,-0.007
2109,36.91,0,20.216,0.20929,0.0005705,3.1e-06,0.1194,-0.006
2110,34.88,0,20.206,0.2093,0.0005707,3.1e-06,0.10593,-0.007
2111,31.34,0,20.218,0.20931,0.0005715,3.2e-06,0.10705,-0.005
2112,35.61,0,20.352,0.2093,0.000571,3.3e-06,0.10138,-0.005
2113,32.08,0,20.269,0.20931,0.00057,3.3e-06,0.12178,-0.005
2114,31.84,0,20.34,0.20931,0.0005682,3.3e-06,0.12968,-0.003
2115,32.24,0,20.251,0.20931,0.000566,3.2e-06,0.12556,-0.002
2116,33.24,0,20.175,0.2093,0.0005643,3.1e-06,0.12166,-0.007
2117,32.66,0,20.035,0.2093,0.000563,3e-06,0.12676,-0.004
2118,30.97,0,20.113,0.20931,0.0005628,3e-06,0.11714,-0.002
2119,31.38,0,20.228,0.20931,0.0005632,3e-06,0.11672,-0.003
2120,30.73,0,20.186,0.20931,0.0005646,3.1e-06,0.10568,-0.004
2121,31.23,0,20.136,0.20931,0.0005666,3.2e-06,0.09337,-0.004
2122,35.45,0,20.002,0.2093,0.0005689,3.1e-06,0.10125,-0.005
