Time (s),Heat Release Rate (kW),Burner HRR (kW),Exhaust Mass Flow Rate (kg/s),Oxygen (Vol Fr),CO2 (Vol Fr),CO (Vol Fr),Radiant Heat Flux (kW/m^2),Ksmoke (1/m)
2123,37.3,0,20.05,0.20929,0.0005708,3.1e-06,0.10865,-0.007
2124,38.84,0,20.055,0.20929,0.0005723,3.2e-06,0.099117,-0.006
2125,34.59,0,20.107,0.2093,0.0005726,3.2e-06,0.099929,-0.005
2126,35.98,0,20.027,0.20929,0.0005719,3.1e-06,0.095937,-0.006
2127,35.63,0,20.078,0.2093,0.0005701,3.2e-06,0.10222,-0.007
2128,36.54,0,20.105,0.20929,0.0005677,3.2e-06,0.095993,-0.006
2129,30.1,0,20.07,0.20931,0.0005648,3.2e-06,0.11003,-0.006
2130,30.16,0,20.103,0.20931,0.0005632,3.1e-06,0.11256,-0.004
2131,30.77,0,20.126,0.20931,0.0005632,3.1e-06,0.11457,-0.003
2132,31.77,0,20.207,0.20931,0.0005637,3.2e-06,0.12171,-0.006
2133,28.88,0,20.244,0.20931,0.0005659,2.9e-06,0.12422,-0.005
2134,32.6,0,20.325,0.2093,0.000568,3e-06,0.12835,-0.004
2135,34.76,0,20.235,0.2093,0.00057,3e-06,0.12997,-0.003
2136,35.38,0,20.278,0.2093,0.0005718,3.1e-06,0.13174,-0.006
2137,37.25,0,20.356,0.20929,0.0005736,3.1e-06,0.12539,-0.005
2138,41.04,0,20.345,0.20928,0.0005737,3.3e-06,0.12873,-0.005
2139,36.02,0,20.404,0.2093,0.0005723,3.2e-06,0.12348,-0.005
2140,33.9,0,20.395,0.2093,0.0005707,3.2e-06,0.11824,-0.007
2141,33.7,0,20.423,0.2093,0.0005682,3.1e-06,0.11404,-0.007
2142,33.42,0,20.49,0.2093,0.0005656,3.1e-06,0.12372,-0.006
2143,28.26,0,20.468,0.20932,0.000563,3.1e-06,0.12939,-0.004
2144,27.07,0,20.395,0.20932,0.0005598,3e-06,0.12903,-0.005
2145,25.77,0,20.51,0.20932,0.0005567,3e-06,0.12366,-0.003
2146,27.98,0,20.576,0.20932,0.0005534,2.9e-06,0.12271,-0.006
2147,27.29,0,20.498,0.20932,0.0005508,2.7e-06,0.12107,-0.003
2148,26.51,0,20.439,0.20932,0.0005495,2.5e-06,0.1204,-0.005
2149,25.8,0,20.343,0.20933,0.0005491,2.5e-06,0.12189,-0.003
2150,25.88,0,20.31,0.20932,0.0005488,2.6e-06,0.12175,-0.003
2151,25.62,0,20.195,0.20933,0.0005491,2.8e-06,0.12096,-0.004
2152,23.43,0,20.013,0.20933,0.0005497,2.8e-06,0.11495,-0.004
2153,29.77,0,19.858,0.20931,0.0005507,2.7e-06,0.1177,-0.004
2154,29.32,0,19.921,0.20931,0.0005523,2.8e-06,0.12348,-0.004
2155,31.85,0,19.866,0.20931,0.0005543,2.9e-06,0.12559,-0.006
2156,31.2,0,19.875,0.20931,0.0005572,3e-06,0.12678,-0.005
2157,33.58,0,19.851,0.2093,0.0005614,3.1e-06,0.12933,-0.004
2158,39,0,19.772,0.20929,0.0005657,3.3e-06,0.12928,-0.005
2159,40.43,0,19.737,0.20928,0.0005687,3.4e-06,0.13023,-0.007
2160,35.64,0,19.656,0.20929,0.0005703,3.5e-06,0.12102,-0.005
2161,39.77,0,19.809,0.20928,0.0005706,3.4e-06,0.12578,-0.007
2162,38.77,0,19.896,0.20929,0.0005709,3.5e-06,0.12915,-0.005
2163,34.2,0,19.962,0.2093,0.0005705,3.5e-06,0.12552,-0.005
2164,34.47,0,19.949,0.2093,0.0005694,3.5e-06,0.12834,-0.006
2165,34.83,0,19.969,0.2093,0.0005683,3.5e-06,0.1314,-0.005
2166,37.97,0,20.024,0.20929,0.0005671,3.5e-06,0.12146,-0.006
2167,31.92,0,20.114,0.20931,0.0005668,3.4e-06,0.11417,-0.006
2168,33.19,0,20.138,0.2093,0.0005658,3.2e-06,0.11631,-0.005
2169,30.37,0,20.189,0.20931,0.0005647,3.2e-06,0.11646,-0.004
2170,28,0,20.198,0.20932,0.0005638,3.1e-06,0.10492,-0.004
2171,28.02,0,20.235,0.20932,0.0005638,3.1e-06,0.099192,-0.004
2172,31.82,0,20.299,0.20931,0.0005643,3.2e-06,0.10925,-0.005
2173,36.25,0,20.315,0.2093,0.0005648,3.1e-06,0.11038,-0.005
2174,32.98,0,20.221,0.2093,0.0005649,3.1e-06,0.11248,-0.004
2175,36.59,0,20.235,0.2093,0.0005655,3.1e-06,0.11156,-0.006
2176,34,0,20.165,0.2093,0.0005651,3.2e-06,0.11283,-0.006
2177,35,0,20.213,0.2093,0.0005647,3.2e-06,0.12338,-0.004
2178,34.9,0,20.259,0.2093,0.0005638,3.1e-06,0.12111,-0.005
2179,35.32,0,20.236,0.2093,0.0005639,3.2e-06,0.12796,-0.005
2180,33.65,0,20.313,0.2093,0.0005644,3.2e-06,0.12657,-0.005
2181,30.37,0,20.185,0.20931,0.0005648,3.2e-06,0.12387,-0.004
2182,32.52,0,19.984,0.2093,0.0005645,3.2e-06,0.13023,-0.004
2183,31.94,0,19.937,0.20931,0.0005636,3.3e-06,0.12762,-0.003
2184,33.48,0,19.976,0.2093,0.000564,3.4e-06,0.12433,-0.004
2185,32.48,0,19.887,0.2093,0.0005637,3.4e-06,0.12655,-0.004
2186,30.46,0,19.909,0.20931,0.0005638,3.3e-06,0.12745,-0.005
2187,28.06,0,19.731,0.20931,0.0005637,3.2e-06,0.1303,-0.005
2188,36.48,0,19.754,0.20929,0.0005636,3.3e-06,0.13123,-0.006
2189,33.31,0,19.709,0.2093,0.0005627,3.4e-06,0.12656,-0.006
2190,29.56,0,19.785,0.20931,0.0005623,3.4e-06,0.12185,-0.006
2191,31.42,0,19.863,0.20931,0.0005611,3.4e-06,0.10349,-0.006
2192,32.53,0,20.003,0.20931,0.00056,3.3e-06,0.11045,-0.007
2193,32.31,0,20.016,0.20931,0.0005597,3.3e-06,0.11471,-0.005
2194,28.46,0,20.015,0.20932,0.0005599,3.2e-06,0.12059,-0.004
2195,27.64,0,20.032,0.20932,0.0005593,3.3e-06,0.11785,-0.006
2196,31.46,0,20.077,0.20931,0.0005596,3.3e-06,0.11447,-0.006
2197,29.35,0,20.154,0.20931,0.0005596,3.3e-06,0.11743,-0.006
2198,26.93,0,20.136,0.20932,0.000559,3.3e-06,0.12456,-0.006
2199,32.35,0,20.113,0.20931,0.0005594,3.3e-06,0.12874,-0.005
2200,31.43,0,20.048,0.20931,0.0005599,3.2e-06,0.12892,-0.004
2201,30.71,0,20.084,0.20931,0.0005598,3.2e-06,0.12282,-0.005
2202,28.49,0,20.034,0.20932,0.0005599,3.2e-06,0.12352,-0.005
2203,28.07,0,20.119,0.20932,0.0005597,3.3e-06,0.11954,-0.005
2204,27.75,0,20.012,0.20932,0.0005584,3.2e-06,0.12101,-0.005
2205,26.83,0,20.017,0.20932,0.0005573,3.2e-06,0.11775,-0.003
2206,27.65,0,20.104,0.20932,0.0005559,3.1e-06,0.11123,-0.003
2207,28.24,0,20.139,0.20932,0.0005549,3.1e-06,0.10074,-0.002
2208,24.46,0,20.052,0.20933,0.0005546,3.1e-06,0.11446,-0.003
2209,26.95,0,20.128,0.20932,0.0005542,3.2e-06,0.11493,-0.005
2210,31.82,0,20.17,0.20931,0.0005531,3.2e-06,0.11296,-0.005
2211,30.21,0,20.181,0.20931,0.0005524,3.2e-06,0.11605,-0.003
2212,31.05,0,20.277,0.20931,0.0005523,3.3e-06,0.11501,-0.005
2213,25.06,0,20.316,0.20933,0.0005525,3.2e-06,0.11831,-0.005
2214,28.78,0,20.341,0.20932,0.0005532,3.1e-06,0.12045,-0.004
2215,25.8,0,20.39,0.20932,0.000553,3e-06,0.11724,-0.007
2216,27.79,0,20.249,0.20932,0.0005529,3e-06,0.12205,-0.004
2217,29.78,0,20.209,0.20931,0.0005535,3e-06,0.11869,-0.005
2218,26.71,0,20.343,0.20932,0.0005542,3e-06,0.11816,-0.004
2219,30.59,0,20.419,0.20931,0.0005549,3e-06,0.11717,-0.006
2220,31.44,0,20.337,0.20931,0.000555,3.1e-06,0.12423,-0.006
2221,27.46,0,20.331,0.20932,0.0005551,3.1e-06,0.12525,-0.004
2222,28.03,0,20.239,0.20932,0.000555,3.1e-06,0.12569,-0.006
2223,27.46,0,20.253,0.20932,0.0005558,3.1e-06,0.1263,-0.007
2224,26.73,0,20.355,0.20932,0.0005559,3.1e-06,0.12696,-0.004
2225,29.57,0,20.372,0.20932,0.0005544,3.2e-06,0.1234,-0.005
2226,30.61,0,20.356,0.20931,0.0005541,3.2e-06,0.12656,-0.006
2227,27.66,0,20.36,0.20932,0.0005531,3.2e-06,0.12682,-0.005
2228,27.95,0,20.348,0.20932,0.0005532,3.2e-06,0.1262,-0.005
2229,29.6,0,20.446,0.20932,0.0005534,3.1e-06,0.11929,-0.007
2230,29.52,0,20.514,0.20932,0.0005544,3.1e-06,0.11343,-0.006
2231,30.63,0,20.492,0.20931,0.0005561,3e-06,0.11438,-0.006
2232,29.13,0,20.451,0.20932,0.0005585,3.1e-06,0.11617,-0.006
2233,26.36,0,20.255,0.20932,0.0005589,3.2e-06,0.11233,-0.005
2234,31.53,0,20.229,0.20931,0.0005587,3.2e-06,0.1068,-0.005
2235,28.79,0,20.133,0.20932,0.0005574,3.2e-06,0.1124,-0.005
2236,29.96,0,20.158,0.20931,0.0005557,3.2e-06,0.12078,-0.005
2237,28.12,0,20.113,0.20932,0.0005545,3.3e-06,0.12013,-0.005
2238,25.44,0,20.018,0.20932,0.0005533,3.3e-06,0.12063,-0.005
2239,22.3,0,19.917,0.20933,0.0005532,3.5e-06,0.11678,-0.005
2240,26.82,0,19.934,0.20932,0.0005528,3.5e-06,0.11164,-0.006
2241,24.33,0,19.935,0.20933,0.0005519,3.5e-06,0.11741,-0.008
2242,25.54,0,20.01,0.20932,0.0005528,3.3e-06,0.11945,-0.008
2243,28.16,0,19.934,0.20932,0.0005542,3.4e-06,0.11897,-0.007
2244,30.13,0,19.882,0.20931,0.0005554,3.5e-06,0.11867,-0.008
2245,28.65,0,19.922,0.20932,0.0005561,3.5e-06,0.11855,-0.007
2246,32.15,0,19.964,0.20931,0.0005567,3.4e-06,0.11568,-0.008
2247,34.77,0,19.975,0.2093,0.0005569,3.4e-06,0.11158,-0.008
2248,30.93,0,20.076,0.20931,0.0005557,3.4e-06,0.1169,-0.008
2249,30.31,0,19.948,0.20931,0.0005545,3.3e-06,0.10807,-0.008
2250,27.36,0,19.869,0.20932,0.000553,3.2e-06,0.11417,-0.006
2251,22.53,0,19.832,0.20933,0.0005522,3.2e-06,0.10106,-0.004
2252,26.84,0,19.88,0.20932,0.0005518,3.2e-06,0.10775,-0.003
2253,25.21,0,19.992,0.20932,0.0005526,3.3e-06,0.11669,-0.004
2254,25.91,0,20.022,0.20932,0.0005551,3.4e-06,0.11746,-0.003
2255,29.71,0,20.01,0.20931,0.0005579,3.5e-06,0.11382,-0.008
2256,30.25,0,19.941,0.20931,0.0005602,3.5e-06,0.12192,-0.009
2257,33.65,0,19.83,0.2093,0.000562,3.6e-06,0.12475,-0.009
2258,33.6,0,19.713,0.2093,0.0005624,3.5e-06,0.12124,-0.006
2259,31.15,0,19.687,0.20931,0.0005617,3.4e-06,0.12036,-0.005
2260,29.25,0,19.712,0.20931,0.0005612,3.5e-06,0.11265,-0.004
2261,29.77,0,19.712,0.20931,0.0005603,3.5e-06,0.11254,-0.005
2262,27.96,0,19.689,0.20932,0.0005591,3.5e-06,0.11414,-0.006
2263,26.99,0,19.719,0.20932,0.0005581,3.5e-06,0.11325,-0.006
2264,26.44,0,19.863,0.20932,0.0005569,3.6e-06,0.11944,-0.003
2265,24.68,0,19.862,0.20932,0.0005553,3.6e-06,0.1166,-0.007
2266,26.92,0,19.922,0.20932,0.0005542,3.6e-06,0.11849,-0.007
2267,22.54,0,20.189,0.20933,0.0005528,3.5e-06,0.11829,-0.005
2268,22.58,0,20.188,0.20933,0.0005512,3.6e-06,0.11873,-0.004
2269,24.14,0,20.282,0.20933,0.0005506,3.6e-06,0.11104,-0.007
2270,25.83,0,20.269,0.20932,0.00055,3.5e-06,0.11573,-0.007
2271,24.01,0,20.308,0.20933,0.0005495,3.5e-06,0.11847,-0.006
2272,26.79,0,20.249,0.20932,0.0005491,3.4e-06,0.11349,-0.006
2273,26.51,0,20.232,0.20932,0.0005497,3.4e-06,0.11623,-0.005
2274,24.68,0,20.078,0.20933,0.0005506,3.3e-06,0.11948,-0.004
2275,27.64,0,20.066,0.20932,0.0005517,3.2e-06,0.11564,-0.004
2276,32.45,0,19.964,0.20931,0.0005534,3.4e-06,0.11328,-0.004
2277,31.01,0,19.84,0.20931,0.0005544,3.5e-06,0.11441,-0.005
2278,30.37,0,19.917,0.20931,0.0005554,3.5e-06,0.11321,-0.004
2279,30.55,0,19.937,0.20931,0.0005559,3.5e-06,0.11209,-0.004
2280,30.94,0,20.007,0.20931,0.0005556,3.4e-06,0.11495,-0.005
2281,29.74,0,20.076,0.20931,0.0005545,3.5e-06,0.11639,-0.005
2282,25.82,0,20.102,0.20932,0.0005529,3.5e-06,0.11283,-0.004
2283,25.38,0,20.246,0.20933,0.0005507,3.5e-06,0.10384,-0.005
2284,28.15,0,20.311,0.20932,0.0005485,3.3e-06,0.11014,-0.008
2285,26.29,0,20.312,0.20932,0.0005467,3.2e-06,0.11331,-0.007
2286,26.23,0,20.329,0.20932,0.0005463,3.1e-06,0.11101,-0.007
2287,24.5,0,20.364,0.20933,0.0005453,3e-06,0.11667,-0.006
2288,25.54,0,20.23,0.20933,0.0005463,2.9e-06,0.11962,-0.007
2289,27.18,0,20.178,0.20932,0.0005477,2.8e-06,0.12074,-0.004
2290,29.15,0,20.027,0.20932,0.0005494,2.9e-06,0.12128,-0.004
2291,29.19,0,19.888,0.20932,0.0005509,3e-06,0.12228,-0.005
2292,29.67,0,19.838,0.20931,0.0005519,3e-06,0.11568,-0.005
2293,30.17,0,19.718,0.20931,0.0005511,3e-06,0.11586,-0.004
2294,25.58,0,19.632,0.20932,0.0005506,2.9e-06,0.12092,-0.004
2295,28.39,0,19.647,0.20932,0.0005494,3e-06,0.12155,-0.003
2296,25.21,0,19.739,0.20932,0.0005482,3.1e-06,0.12,-0.002
2297,22.16,0,19.681,0.20933,0.000547,3.1e-06,0.1172,-0.004
2298,25.84,0,19.862,0.20932,0.0005458,3.1e-06,0.11854,-0.003
2299,26.28,0,19.878,0.20932,0.0005435,3.2e-06,0.11831,-0.004
2300,18.41,0,20.004,0.20934,0.0005426,3.3e-06,0.11591,-0.005
2301,25.44,0,20.108,0.20933,0.0005416,3.4e-06,0.11919,-0.003
2302,24.17,0,20.198,0.20933,0.0005414,3.4e-06,0.11969,-0.005
2303,23.08,0,20.198,0.20933,0.0005424,3.4e-06,0.11935,-0.005
2304,22.51,0,20.24,0.20933,0.0005432,3.4e-06,0.11925,-0.005
2305,26.43,0,20.239,0.20932,0.0005447,3.4e-06,0.12164,-0.003
2306,26.45,0,20.279,0.20932,0.000547,3.5e-06,0.11866,-0.004
2307,31.41,0,20.341,0.20931,0.0005487,3.5e-06,0.11655,-0.004
2308,29.05,0,20.38,0.20932,0.0005499,3.5e-06,0.11504,-0.006
2309,30.71,0,20.465,0.20931,0.0005506,3.5e-06,0.11519,-0.004
2310,26.75,0,20.536,0.20932,0.0005512,3.5e-06,0.11539,-0.004
2311,23.96,0,20.447,0.20933,0.0005511,3.6e-06,0.11361,-0.003
2312,31.03,0,20.523,0.20931,0.0005514,3.6e-06,0.11023,-0.001
2313,28.82,0,20.726,0.20932,0.0005522,3.7e-06,0.095195,-0.002
2314,31.57,0,20.782,0.20931,0.0005527,3.7e-06,0.073756,-0.007
2315,29.32,0,20.842,0.20932,0.0005532,3.7e-06,0.083035,-0.005
2316,28.06,0,20.802,0.20932,0.0005521,3.7e-06,0.087063,-0.004
2317,27.57,0,20.632,0.20932,0.0005503,3.7e-06,0.098249,-0.005
2318,27.46,0,20.378,0.20932,0.0005482,3.6e-06,0.10601,-0.003
2319,25.87,0,20.291,0.20933,0.0005463,3.5e-06,0.10956,-0.002
2320,21.44,0,20.149,0.20934,0.0005441,3.4e-06,0.10369,-0.001
2321,18.34,0,20.114,0.20934,0.0005417,3.5e-06,0.10348,-0.001
2322,17.05,0,19.95,0.20935,0.0005396,3.5e-06,0.092411,-0.006
2323,17.22,0,19.819,0.20935,0.000538,3.4e-06,0.08276,-0.003
2324,19.6,0,19.717,0.20934,0.0005374,3.4e-06,0.091892,-0.003
2325,17.66,0,19.519,0.20935,0.0005366,3.5e-06,0.083296,-0.003
2326,20.28,0,19.356,0.20934,0.0005376,3.6e-06,0.08488,-0.005
2327,20.37,0,19.435,0.20934,0.000539,3.7e-06,0.091846,-0.005
2328,22.9,0,19.628,0.20933,0.0005407,3.6e-06,0.092563,-0.005
2329,26.1,0,19.588,0.20932,0.0005431,3.6e-06,0.097714,-0.006
2330,24.11,0,19.576,0.20933,0.0005447,3.7e-06,0.097867,-0.004
2331,28.45,0,19.636,0.20932,0.0005466,3.8e-06,0.1071,-0.002
2332,30.41,0,19.787,0.20931,0.0005487,3.7e-06,0.11301,-0.004
2333,27.47,0,19.893,0.20932,0.0005508,3.7e-06,0.11421,-0.005
2334,28.01,0,19.917,0.20932,0.0005517,3.5e-06,0.11625,-0.004
2335,24.86,0,20.021,0.20933,0.0005529,3.5e-06,0.1161,-0.004
2336,27.78,0,20.059,0.20932,0.0005543,3.6e-06,0.11331,-0.005
2337,30.09,0,20.135,0.20931,0.000555,3.7e-06,0.10761,-0.004
2338,28.66,0,20.119,0.20932,0.000555,3.8e-06,0.10853,-0.003
2339,29.99,0,20.229,0.20931,0.0005549,3.8e-06,0.11131,-0.005
2340,28.6,0,20.361,0.20932,0.0005552,3.8e-06,0.10903,-0.006
2341,28.2,0,20.425,0.20932,0.000556,3.9e-06,0.10752,-0.005
2342,27.66,0,20.336,0.20932,0.0005566,3.8e-06,0.11169,-0.006
2343,31.83,0,20.141,0.20931,0.0005568,3.7e-06,0.11169,-0.007
2344,29.7,0,20.188,0.20931,0.0005568,3.7e-06,0.11551,-0.006
2345,27.74,0,20.245,0.20932,0.0005567,3.7e-06,0.11641,-0.006
2346,27.37,0,20.305,0.20932,0.0005562,3.8e-06,0.11634,-0.006
2347,27.48,0,20.249,0.20932,0.0005556,3.8e-06,0.11428,-0.005
2348,27.68,0,20.165,0.20932,0.0005549,3.7e-06,0.10091,-0.005
2349,24.7,0,20.031,0.20933,0.0005539,3.7e-06,0.09481,-0.004
2350,27.94,0,19.863,0.20932,0.0005529,3.8e-06,0.084262,-0.005
2351,25.7,0,19.901,0.20932,0.0005514,3.8e-06,0.084031,-0.006
2352,24.84,0,19.873,0.20933,0.0005507,3.8e-06,0.10144,-0.004
2353,25.74,0,19.958,0.20932,0.0005493,3.8e-06,0.099742,-0.003
2354,26.75,0,19.872,0.20932,0.0005477,3.8e-06,0.103,-0.005
2355,24.61,0,19.824,0.20933,0.0005469,3.7e-06,0.092842,-0.004
2356,25.65,0,19.813,0.20932,0.0005453,3.7e-06,0.10238,-0.005
2357,25.74,0,19.873,0.20932,0.0005435,3.7e-06,0.10262,-0.005
2358,21.64,0,19.987,0.20934,0.0005419,3.8e-06,0.10321,-0.004
2359,21.08,0,20.066,0.20934,0.0005411,3.8e-06,0.10977,-0.005
2360,21.59,0,20.081,0.20934,0.0005398,3.8e-06,0.10919,-0.007
2361,20.66,0,19.926,0.20934,0.0005395,3.7e-06,0.10998,-0.006
2362,21.18,0,19.979,0.20934,0.0005394,3.5e-06,0.11175,-0.006
2363,23.38,0,19.937,0.20933,0.0005405,3.4e-06,0.10379,-0.005
2364,21.58,0,19.993,0.20934,0.0005424,3.5e-06,0.10832,-0.004
2365,25.25,0,19.962,0.20933,0.0005442,3.7e-06,0.11209,-0.004
2366,27.13,0,19.929,0.20932,0.0005461,3.9e-06,0.11023,-0.007
2367,27.36,0,19.852,0.20932,0.0005481,3.9e-06,0.10795,-0.006
2368,26.99,0,19.826,0.20932,0.0005499,3.9e-06,0.10595,-0.007
2369,28.22,0,19.889,0.20932,0.0005512,4e-06,0.10528,-0.005
2370,30.72,0,19.98,0.20931,0.0005521,4.1e-06,0.10428,-0.005
2371,29.83,0,20.082,0.20931,0.0005512,4.1e-06,0.11152,-0.006
2372,26.17,0,19.958,0.20932,0.000549,4.2e-06,0.10543,-0.004
2373,23.54,0,19.934,0.20933,0.0005478,4.2e-06,0.1061,-0.005
2374,25.93,0,19.924,0.20932,0.0005467,4.2e-06,0.10877,-0.006
2375,21.2,0,19.973,0.20934,0.0005454,4e-06,0.11058,-0.006
2376,24.21,0,20.054,0.20933,0.0005445,3.9e-06,0.10918,-0.007
2377,23.37,0,20.12,0.20933,0.0005443,4e-06,0.10901,-0.008
2378,25.63,0,20.171,0.20933,0.0005434,3.9e-06,0.10836,-0.008
2379,24.73,0,20.11,0.20933,0.0005436,3.8e-06,0.10752,-0.006
2380,27.23,0,20.16,0.20932,0.0005448,3.8e-06,0.10928,-0.007
2381,26.59,0,20.161,0.20932,0.0005454,3.8e-06,0.10784,-0.006
2382,25.99,0,20.37,0.20933,0.000547,3.9e-06,0.10767,-0.005
2383,27.21,0,20.398,0.20932,0.0005477,3.9e-06,0.10597,-0.007
2384,31.32,0,20.443,0.20931,0.0005489,3.9e-06,0.10358,-0.007
2385,27.02,0,20.48,0.20932,0.0005485,3.8e-06,0.099146,-0.005
2386,29.79,0,20.437,0.20932,0.0005475,3.8e-06,0.096248,-0.005
2387,26.92,0,20.379,0.20932,0.0005458,3.8e-06,0.099217,-0.006
2388,27.57,0,20.284,0.20932,0.0005441,3.7e-06,0.10453,-0.005
2389,21.37,0,20.344,0.20934,0.0005428,3.8e-06,0.10756,-0.006
2390,25.56,0,20.281,0.20933,0.0005413,3.9e-06,0.10759,-0.006
2391,23.67,0,20.228,0.20933,0.0005405,3.9e-06,0.10451,-0.005
2392,20.1,0,20.201,0.20934,0.0005412,3.8e-06,0.10323,-0.006
2393,21.59,0,20.187,0.20934,0.0005418,3.9e-06,0.099545,-0.006
2394,22.49,0,20.148,0.20933,0.0005429,3.8e-06,0.09997,-0.005
2395,27.53,0,20.108,0.20932,0.0005449,3.8e-06,0.10414,-0.005
2396,32.34,0,20.144,0.20931,0.0005466,3.9e-06,0.10303,-0.005
2397,30,0,20.207,0.20931,0.0005486,4e-06,0.10444,-0.007
2398,27.84,0,20.3,0.20932,0.0005492,4e-06,0.10139,-0.008
2399,29.36,0,20.363,0.20932,0.0005497,4.1e-06,0.10739,-0.008
2400,28.23,0,20.282,0.20932,0.0005488,4.2e-06,0.11147,-0.008
2401,25.11,0,20.268,0.20933,0.0005478,4.2e-06,0.11167,-0.007
2402,29.06,0,20.177,0.20932,0.0005467,4.2e-06,0.11023,-0.006
2403,23.49,0,20.18,0.20933,0.0005447,4.2e-06,0.10672,-0.008
2404,24.3,0,20.2,0.20933,0.0005433,4.1e-06,0.10523,-0.008
2405,21.55,0,20.218,0.20934,0.0005421,4.1e-06,0.10168,-0.005
2406,23.3,0,20.205,0.20933,0.0005412,4.1e-06,0.099708,-0.003
2407,19.14,0,20.237,0.20934,0.0005414,4e-06,0.10003,-0.004
2408,26.38,0,20.176,0.20932,0.0005404,4.1e-06,0.092483,-0.004
2409,23.51,0,19.941,0.20933,0.0005414,4.2e-06,0.094686,-0.003
2410,26.01,0,20.088,0.20933,0.0005415,4e-06,0.093012,-0.003
2411,26.35,0,20.191,0.20932,0.0005423,4e-06,0.094639,-0.005
2412,27.44,0,20.16,0.20932,0.000542,4e-06,0.088686,-0.004
2413,30.79,0,20.084,0.20931,0.0005425,4e-06,0.091493,-0.004
2414,26.46,0,19.979,0.20932,0.0005425,4.1e-06,0.10255,-0.005
2415,25.65,0,19.958,0.20933,0.0005417,4.1e-06,0.10709,-0.006
2416,23,0,19.99,0.20933,0.0005401,3.9e-06,0.10805,-0.005
2417,24.8,0,20.055,0.20933,0.0005381,3.8e-06,0.10833,-0.005
2418,21.51,0,20.056,0.20934,0.0005371,3.9e-06,0.099259,-0.007
2419,23.48,0,20.102,0.20933,0.0005366,3.9e-06,0.1041,-0.004
2420,24.23,0,20.022,0.20933,0.000538,3.8e-06,0.10601,-0.006
2421,27.05,0,19.951,0.20932,0.000539,3.8e-06,0.10325,-0.004
2422,22.47,0,20.072,0.20933,0.0005407,3.8e-06,0.079896,-0.004
2423,26.17,0,20.239,0.20933,0.0005432,4e-06,0.087039,-0.004
2424,28.83,0,20.39,0.20932,0.0005452,4.1e-06,0.090931,-0
2425,28.56,0,20.283,0.20932,0.0005471,4.3e-06,0.083607,-0.003
2426,31.37,0,20.21,0.20931,0.0005482,4.4e-06,0.089428,-0.002
2427,29.76,0,20.193,0.20932,0.0005482,4.4e-06,0.0965,-0.003
2428,30.75,0,20.113,0.20931,0.0005468,4.5e-06,0.10179,-0.004
2429,26.07,0,20.192,0.20932,0.0005457,4.5e-06,0.10096,-0.003
2430,26.25,0,20.163,0.20932,0.0005438,4.3e-06,0.10469,-0.002
2431,26.06,0,20.146,0.20933,0.000542,4.3e-06,0.10099,-0.001
2432,24.32,0,20.093,0.20933,0.0005404,4.3e-06,0.097396,-0.001
2433,22.49,0,20.151,0.20933,0.000539,4.3e-06,0.092551,-0.003
2434,20.54,0,20.004,0.20934,0.0005369,4.3e-06,0.091093,-0.005
2435,20.31,0,20.161,0.20934,0.0005348,4.2e-06,0.09259,-0.004
2436,20.31,0,20.187,0.20934,0.0005335,4e-06,0.096863,-0.005
2437,22.44,0,20.064,0.20934,0.0005328,3.9e-06,0.092356,-0.007
2438,23.95,0,20.167,0.20933,0.0005327,3.7e-06,0.092918,-0.007
2439,22.87,0,20.143,0.20933,0.000533,3.7e-06,0.0921,-0.009
2440,24.32,0,20.182,0.20933,0.0005332,3.5e-06,0.088739,-0.005
2441,27.5,0,20.194,0.20932,0.000534,3.4e-06,0.090151,-0.004
2442,24.84,0,20.242,0.20933,0.000535,3.4e-06,0.096983,-0.005
2443,21.67,0,20.02,0.20934,0.0005368,3.6e-06,0.10031,-0.005
2444,23.47,0,20.083,0.20933,0.0005382,3.8e-06,0.096295,-0.006
2445,30.59,0,20.139,0.20931,0.0005399,3.8e-06,0.094581,-0.006
2446,27.62,0,20.165,0.20932,0.0005411,3.8e-06,0.095876,-0.006
2447,29.28,0,20.188,0.20932,0.0005403,3.9e-06,0.097111,-0.006
2448,25.46,0,20.198,0.20933,0.0005392,3.9e-06,0.094883,-0.008
2449,21.6,0,20.14,0.20934,0.0005375,4e-06,0.099228,-0.006
2450,23.68,0,20.076,0.20933,0.0005364,3.9e-06,0.10461,-0.004
2451,21.26,0,19.976,0.20934,0.000536,3.8e-06,0.10854,-0.006
2452,24.8,0,19.847,0.20933,0.0005356,3.8e-06,0.10202,-0.007
2453,22.85,0,19.948,0.20933,0.0005358,3.7e-06,0.089759,-0.004
2454,20.54,0,19.877,0.20934,0.0005366,3.8e-06,0.082531,-0.004
2455,25.79,0,19.751,0.20933,0.0005378,3.8e-06,0.09026,0
2456,26.41,0,19.673,0.20932,0.0005388,3.8e-06,0.094869,-0.003
2457,31.43,0,19.716,0.20931,0.0005404,3.9e-06,0.098364,-0.004
2458,27.61,0,19.838,0.20932,0.000542,4e-06,0.10019,-0.006
2459,29.05,0,19.974,0.20932,0.0005422,4.2e-06,0.10467,-0.006
2460,26.12,0,20.118,0.20933,0.0005419,4.2e-06,0.10442,-0.006
2461,27.14,0,20.183,0.20932,0.0005407,4.1e-06,0.10323,-0.006
2462,24.83,0,20.15,0.20933,0.0005394,3.9e-06,0.10347,-0.006
2463,24.66,0,20.093,0.20933,0.0005386,3.9e-06,0.095743,-0.006
2464,20.97,0,20.123,0.20934,0.0005372,3.8e-06,0.097774,-0.004
2465,22.99,0,20.106,0.20933,0.0005366,3.8e-06,0.099543,-0.005
2466,21.14,0,20.135,0.20934,0.0005358,3.9e-06,0.098414,-0.005
2467,23.43,0,20.208,0.20933,0.0005358,4e-06,0.074452,-0.005
2468,24.17,0,20.108,0.20933,0.0005358,4e-06,0.08143,-0.005
2469,23.48,0,20.114,0.20933,0.0005363,4e-06,0.089465,-0.004
2470,20.56,0,20.185,0.20934,0.0005373,4e-06,0.091723,-0.005
2471,25.79,0,20.172,0.20933,0.0005382,4e-06,0.088779,-0.005
2472,27.82,0,20.23,0.20932,0.0005385,3.9e-06,0.0936,-0.003
2473,25.79,0,20.228,0.20933,0.0005385,4e-06,0.097892,-0.004
2474,27.64,0,20.27,0.20932,0.0005392,4e-06,0.10198,-0.005
2475,29.52,0,20.317,0.20932,0.0005398,4e-06,0.098614,-0.002
2476,26.21,0,20.279,0.20933,0.0005403,4e-06,0.098138,-0.006
2477,24.33,0,20.166,0.20933,0.0005405,4.1e-06,0.10064,-0.006
2478,26.42,0,20.031,0.20932,0.0005404,4.1e-06,0.1024,-0.004
2479,23.84,0,19.992,0.20933,0.0005393,4.2e-06,0.10206,-0.005
2480,23.98,0,19.857,0.20933,0.0005386,4.2e-06,0.097658,-0.006
2481,24.74,0,19.914,0.20933,0.0005377,4.2e-06,0.099922,-0.006
2482,20.19,0,19.957,0.20934,0.0005365,4.1e-06,0.091832,-0.004
2483,20.68,0,20.032,0.20934,0.0005353,4.1e-06,0.087727,-0.006
2484,26.18,0,20.098,0.20933,0.0005338,4e-06,0.081179,-0.005
2485,20.61,0,20.119,0.20934,0.0005339,3.9e-06,0.085551,-0.002
2486,21.91,0,20.252,0.20934,0.000534,3.9e-06,0.093323,-0.004
2487,27.51,0,20.301,0.20932,0.0005351,3.9e-06,0.093744,-0.005
2488,27.61,0,20.393,0.20932,0.0005357,4e-06,0.097228,-0.005
2489,25.94,0,20.321,0.20933,0.0005366,4.1e-06,0.092316,-0.004
2490,26.96,0,20.341,0.20932,0.0005369,3.9e-06,0.09413,-0.005
2491,25.11,0,20.306,0.20933,0.0005371,3.9e-06,0.099472,-0.004
2492,26.22,0,20.206,0.20933,0.0005374,3.9e-06,0.096051,-0.005
2493,26.44,0,20.162,0.20933,0.0005361,3.9e-06,0.099012,-0.004
2494,21.24,0,20.082,0.20934,0.0005341,3.8e-06,0.10104,-0.003
2495,18.27,0,20.06,0.20935,0.0005322,3.7e-06,0.10094,-0.003
2496,15.51,0,19.94,0.20935,0.0005309,3.7e-06,0.096303,-0.004
2497,21.32,0,19.974,0.20934,0.0005301,3.7e-06,0.096685,-0.003
2498,25.06,0,19.973,0.20933,0.0005303,3.7e-06,0.098894,-0.004
2499,27.17,0,20.072,0.20932,0.000531,3.7e-06,0.097518,-0.003
2500,23.68,0,19.954,0.20933,0.0005315,3.8e-06,0.094702,-0.005
2501,22.66,0,19.941,0.20933,0.0005329,3.9e-06,0.094362,-0.004
2502,26.32,0,19.959,0.20933,0.0005337,3.9e-06,0.097954,-0.006
2503,25.86,0,19.971,0.20933,0.0005348,4.1e-06,0.099392,-0.004
2504,26.44,0,19.922,0.20932,0.0005359,4.1e-06,0.10176,-0.006
2505,26.7,0,19.808,0.20932,0.0005355,4.1e-06,0.10183,-0.004
2506,27.44,0,19.761,0.20932,0.0005355,4e-06,0.10033,-0.003
2507,23.51,0,19.719,0.20933,0.0005359,4e-06,0.10131,-0.004
2508,24.23,0,19.765,0.20933,0.0005364,3.9e-06,0.10069,-0.004
2509,26.04,0,19.776,0.20933,0.0005358,3.9e-06,0.093375,-0.005
2510,26.08,0,19.858,0.20933,0.0005353,4e-06,0.095216,-0.006
2511,24.99,0,19.89,0.20933,0.0005341,3.9e-06,0.086683,-0.006
2512,25,0,19.983,0.20933,0.0005327,3.9e-06,0.075775,-0.006
2513,22.76,0,20.021,0.20933,0.0005315,3.9e-06,0.085818,-0.004
2514,20.85,0,20.077,0.20934,0.000531,4e-06,0.088436,-0.004
2515,16.98,0,20.222,0.20935,0.0005311,4.1e-06,0.087316,-0.003
2516,21.73,0,20.352,0.20934,0.0005313,4.1e-06,0.079546,-0.005
2517,22.12,0,20.244,0.20934,0.0005327,4e-06,0.085899,-0.004
2518,25.5,0,20.134,0.20933,0.0005345,4e-06,0.086885,-0.005
2519,25.63,0,19.978,0.20933,0.0005354,4e-06,0.082293,-0.004
2520,22.74,0,19.89,0.20933,0.0005363,4e-06,0.090963,-0.005
2521,26.32,0,19.836,0.20932,0.0005366,4e-06,0.095132,-0.005
2522,23.02,0,19.686,0.20933,0.0005358,4e-06,0.087506,-0.006
2523,23.55,0,19.667,0.20933,0.0005352,4e-06,0.088297,-0.006
2524,20.34,0,19.655,0.20934,0.0005346,4.1e-06,0.092957,-0.007
2525,20.92,0,19.564,0.20934,0.0005338,4e-06,0.095937,-0.005
2526,21.05,0,19.571,0.20934,0.000533,4.1e-06,0.091098,-0.004
2527,26.12,0,19.664,0.20933,0.0005319,4.1e-06,0.09254,-0.005
2528,18.67,0,19.649,0.20934,0.0005324,4e-06,0.096555,-0.004
2529,16.86,0,19.795,0.20935,0.000532,4e-06,0.096533,-0.005
2530,20.8,0,19.937,0.20934,0.0005322,4.1e-06,0.095518,-0.006
2531,21.61,0,19.834,0.20934,0.0005325,4.1e-06,0.09645,-0.006
2532,20.85,0,20,0.20934,0.0005332,4.1e-06,0.094188,-0.005
2533,26.6,0,20.02,0.20933,0.0005338,4e-06,0.097002,-0.006
2534,25.09,0,20.043,0.20933,0.0005343,4e-06,0.094618,-0.007
2535,23.41,0,20.095,0.20933,0.0005348,4.1e-06,0.094394,-0.007
2536,23.12,0,20.153,0.20933,0.0005356,4.2e-06,0.095289,-0.006
2537,20.48,0,20.206,0.20934,0.0005358,4.2e-06,0.095598,-0.005
2538,20.43,0,20.287,0.20934,0.0005362,4.2e-06,0.09436,-0.006
2539,21.53,0,20.363,0.20934,0.0005357,4.1e-06,0.09419,-0.005
2540,19.72,0,20.317,0.20934,0.0005344,3.9e-06,0.093297,-0.005
2541,19.18,0,20.39,0.20934,0.0005331,3.9e-06,0.094387,-0.005
2542,18.55,0,20.37,0.20935,0.0005323,3.9e-06,0.09518,-0.005
2543,21.12,0,20.264,0.20934,0.0005308,3.9e-06,0.090054,-0.005
2544,17.07,0,20.415,0.20935,0.0005294,4e-06,0.094518,-0.004
2545,20.17,0,20.528,0.20934,0.0005289,3.9e-06,0.087245,-0.006
2546,19.99,0,20.463,0.20934,0.000529,4.1e-06,0.073396,-0.006
2547,17.57,0,20.45,0.20935,0.0005293,4.1e-06,0.078382,-0.008
2548,21.81,0,20.448,0.20934,0.0005303,4.3e-06,0.081157,-0.007
2549,22.64,0,20.378,0.20934,0.0005303,4.2e-06,0.087376,-0.003
2550,20.66,0,20.384,0.20934,0.0005293,4.2e-06,0.091151,-0.005
2551,21.9,0,20.432,0.20934,0.0005282,4.1e-06,0.091921,-0.004
2552,21.73,0,20.416,0.20934,0.0005266,4e-06,0.089541,-0.005
2553,17.47,0,20.46,0.20935,0.000525,4e-06,0.090948,-0.004
2554,19.16,0,20.259,0.20935,0.000524,4.1e-06,0.090484,-0.005
2555,16.46,0,20.039,0.20935,0.0005228,4e-06,0.094414,-0.006
2556,16.15,0,19.9,0.20935,0.0005224,3.9e-06,0.096418,-0.005
2557,18.16,0,19.783,0.20935,0.0005229,3.9e-06,0.096434,-0.004
2558,20.87,0,19.773,0.20934,0.0005243,4e-06,0.094587,-0.005
2559,22.21,0,19.822,0.20934,0.0005257,4.1e-06,0.094842,-0.006
2560,22.09,0,19.874,0.20934,0.0005278,4e-06,0.086924,-0.006
2561,19.54,0,19.845,0.20934,0.0005293,4.1e-06,0.08051,-0.006
2562,22.68,0,19.828,0.20933,0.0005303,4.2e-06,0.073016,-0.008
2563,22.98,0,19.84,0.20933,0.0005301,4.2e-06,0.075375,-0.007
2564,21.6,0,19.896,0.20934,0.0005298,4.1e-06,0.067,-0.007
2565,18.67,0,20.059,0.20935,0.000528,4e-06,0.064891,-0.004
2566,15.59,0,20.279,0.20935,0.0005266,4e-06,0.080531,-0.006
2567,20.36,0,20.349,0.20934,0.0005253,4e-06,0.089215,-0.006
2568,17.47,0,20.419,0.20935,0.0005244,3.9e-06,0.093479,-0.003
2569,18.03,0,20.312,0.20935,0.0005244,3.9e-06,0.094373,-0.002
2570,15.73,0,20.115,0.20935,0.0005242,3.9e-06,0.092637,-0.005
2571,19.03,0,20.077,0.20935,0.0005253,4e-06,0.093725,-0.005
2572,18.88,0,20.036,0.20935,0.000526,4.1e-06,0.088957,-0.005
2573,20.23,0,20.091,0.20934,0.0005263,4.2e-06,0.091768,-0.005
2574,20.06,0,20.058,0.20934,0.0005271,4.2e-06,0.091917,-0.004
2575,21.67,0,19.954,0.20934,0.000529,4.3e-06,0.090456,-0.003
2576,23.61,0,19.831,0.20933,0.0005307,4.4e-06,0.093115,-0.005
2577,23.64,0,19.817,0.20933,0.0005325,4.4e-06,0.088001,-0.004
2578,25.04,0,19.699,0.20933,0.0005343,4.5e-06,0.071537,-0.004
2579,26.41,0,19.66,0.20932,0.0005355,4.6e-06,0.083782,-0.006
2580,25.85,0,19.784,0.20933,0.0005365,4.6e-06,0.08896,-0.006
2581,25.32,0,19.888,0.20933,0.0005376,4.6e-06,0.085693,-0.004
2582,18.97,0,19.987,0.20934,0.0005385,4.6e-06,0.082682,-0.007
2583,24.46,0,20.003,0.20933,0.0005392,4.5e-06,0.073745,-0.005
2584,26.35,0,19.993,0.20932,0.0005405,4.7e-06,0.073974,-0.004
2585,26.05,0,20.074,0.20933,0.0005414,4.9e-06,0.075405,-0.003
2586,27.26,0,20.05,0.20932,0.0005411,5e-06,0.084733,-0.006
2587,24.99,0,19.977,0.20933,0.0005415,5e-06,0.088707,-0.007
2588,23.97,0,20.116,0.20933,0.0005407,5e-06,0.090462,-0.005
2589,23.68,0,20.086,0.20933,0.0005391,4.8e-06,0.087643,-0.005
2590,25.65,0,20.054,0.20933,0.0005373,4.7e-06,0.086161,-0.005
2591,19.38,0,20.114,0.20934,0.0005355,4.7e-06,0.089126,-0.004
2592,21.36,0,20.024,0.20934,0.0005332,4.6e-06,0.091542,-0.005
2593,15.29,0,19.857,0.20935,0.000532,4.7e-06,0.090581,-0.006
2594,19.19,0,19.82,0.20934,0.0005312,4.6e-06,0.090653,-0.007
2595,19.06,0,19.8,0.20934,0.0005303,4.5e-06,0.090084,-0.006
2596,17.2,0,19.785,0.20935,0.00053,4.4e-06,0.088696,-0.006
2597,19.34,0,19.746,0.20934,0.00053,4.5e-06,0.092725,-0.005
2598,20.5,0,19.681,0.20934,0.0005295,4.5e-06,0.093928,-0.005
2599,19.2,0,19.788,0.20934,0.0005291,4.4e-06,0.0883,-0.007
2600,21.57,0,19.795,0.20934,0.0005286,4.4e-06,0.078653,-0.006
2601,20.89,0,19.738,0.20934,0.0005277,4.3e-06,0.084102,-0.005
2602,20.09,0,19.783,0.20934,0.0005268,4.2e-06,0.070111,-0.008
2603,16.74,0,19.964,0.20935,0.0005255,4.2e-06,0.069408,-0.006
2604,15.57,0,19.989,0.20935,0.0005248,4.1e-06,0.068557,-0.007
2605,18.36,0,20.009,0.20935,0.000524,4e-06,0.078095,-0.007
2606,17.96,0,20.064,0.20935,0.0005241,4e-06,0.079396,-0.005
2607,22.19,0,20.211,0.20934,0.0005231,4e-06,0.085449,-0.005
2608,15.65,0,20.275,0.20935,0.0005222,4e-06,0.084227,-0.006
2609,17.58,0,20.233,0.20935,0.0005225,4.1e-06,0.089059,-0.006
2610,15.3,0,20.324,0.20936,0.0005225,4.2e-06,0.089734,-0.005
2611,12.59,0,20.257,0.20936,0.0005226,4.3e-06,0.088003,-0.005
2612,17.07,0,20.246,0.20935,0.0005224,4.2e-06,0.084997,-0.006
2613,19.17,0,20.181,0.20935,0.0005224,4.3e-06,0.08891,-0.006
2614,18.81,0,20.202,0.20935,0.0005224,4.3e-06,0.087549,-0.007
2615,18.84,0,20.098,0.20935,0.0005221,4.3e-06,0.089337,-0.003
2616,17.6,0,20.096,0.20935,0.0005223,4.3e-06,0.084679,-0.004
2617,20.65,0,20.059,0.20934,0.0005228,4.3e-06,0.084363,-0.005
2618,19.48,0,20.045,0.20934,0.000524,4.3e-06,0.081179,-0.003
2619,21.58,0,20.006,0.20934,0.0005254,4.4e-06,0.089313,-0.006
2620,20.55,0,19.948,0.20934,0.0005271,4.5e-06,0.086361,-0.004
2621,23.57,0,19.985,0.20933,0.0005282,4.6e-06,0.084414,-0.005
2622,23.5,0,20.052,0.20933,0.0005293,4.7e-06,0.080826,-0.005
2623,22.07,0,20.009,0.20934,0.0005303,4.8e-06,0.077298,-0.004
2624,22.91,0,20.12,0.20933,0.0005313,4.9e-06,0.078805,-0.004
2625,25.73,0,20.07,0.20933,0.0005321,4.7e-06,0.08303,-0.005
2626,19.81,0,20.101,0.20934,0.0005309,4.7e-06,0.089724,-0.003
2627,21.76,0,20.007,0.20934,0.000531,4.6e-06,0.090302,-0.005
2628,19.45,0,19.917,0.20934,0.0005301,4.5e-06,0.088677,-0.003
2629,24.75,0,19.997,0.20933,0.0005291,4.4e-06,0.089238,-0.005
2630,19.36,0,20.007,0.20934,0.0005284,4.4e-06,0.079376,-0.004
2631,17.57,0,20.133,0.20935,0.0005283,4.4e-06,0.086336,-0.004
2632,22.79,0,20.168,0.20934,0.0005283,4.3e-06,0.084881,-0.005
2633,21.73,0,20.189,0.20934,0.000528,4.3e-06,0.088192,-0.004
2634,20.68,0,20.104,0.20934,0.0005288,4.5e-06,0.082912,-0.004
2635,22.45,0,20.244,0.20934,0.0005302,4.5e-06,0.076051,-0.006
2636,22.64,0,20.135,0.20934,0.000531,4.4e-06,0.072023,-0.003
2637,23.73,0,20.278,0.20933,0.0005309,4.4e-06,0.075017,-0.005
2638,23.06,0,20.386,0.20934,0.000531,4.4e-06,0.083177,-0.007
2639,21.87,0,20.364,0.20934,0.0005309,4.4e-06,0.072745,-0.007
2640,23.42,0,20.392,0.20933,0.0005317,4.4e-06,0.070321,-0.006
2641,26.27,0,20.265,0.20933,0.0005309,4.4e-06,0.068023,-0.004
2642,22.14,0,20.185,0.20934,0.0005312,4.4e-06,0.068394,-0.005
2643,22.19,0,20.29,0.20934,0.0005311,4.4e-06,0.081104,-0.004
2644,22.47,0,20.294,0.20934,0.0005303,4.4e-06,0.085325,-0.007
2645,22.74,0,20.254,0.20934,0.0005291,4.3e-06,0.083825,-0.005
2646,22.36,0,20.24,0.20934,0.0005273,4.2e-06,0.085075,-0.004
2647,17.13,0,20.165,0.20935,0.0005258,4.2e-06,0.089846,-0.004
2648,18.87,0,20.047,0.20935,0.0005244,4.1e-06,0.087076,-0.004
2649,17.93,0,19.927,0.20935,0.0005239,4.1e-06,0.081849,-0.006
2650,14.98,0,19.851,0.20936,0.0005222,4e-06,0.082886,-0.006
2651,18.31,0,19.892,0.20935,0.0005209,3.9e-06,0.080988,-0.006
2652,20.7,0,19.97,0.20934,0.0005188,3.8e-06,0.076382,-0.005
2653,17.94,0,19.895,0.20935,0.0005183,3.7e-06,0.079212,-0.004
2654,20.17,0,19.971,0.20934,0.0005185,3.7e-06,0.082652,-0.004
2655,16.82,0,19.967,0.20935,0.0005191,3.7e-06,0.083553,-0.005
2656,17.24,0,19.865,0.20935,0.0005202,3.8e-06,0.079467,-0.006
2657,16.06,0,19.881,0.20935,0.0005212,3.8e-06,0.057863,-0.004
2658,17.15,0,19.847,0.20935,0.0005223,3.8e-06,0.049816,-0.004
2659,18.97,0,20.005,0.20935,0.0005229,3.8e-06,0.058005,-0.004
2660,19.96,0,20.069,0.20934,0.0005232,3.8e-06,0.072889,-0.004
2661,21.27,0,19.981,0.20934,0.0005238,3.8e-06,0.076009,-0.002
2662,24.3,0,19.941,0.20933,0.0005242,3.8e-06,0.071798,-0.004
2663,21.67,0,20.047,0.20934,0.0005243,3.8e-06,0.076825,-0.005
2664,20.66,0,20.014,0.20934,0.0005241,3.8e-06,0.076533,-0.002
2665,21.81,0,20.01,0.20934,0.0005241,3.9e-06,0.06617,-0.005
2666,16.48,0,20.194,0.20935,0.000525,3.9e-06,0.059269,-0.003
2667,21.39,0,20.182,0.20934,0.0005259,3.9e-06,0.069876,-0.002
2668,20.41,0,20.309,0.20934,0.0005267,4e-06,0.077748,-0.005
2669,24.75,0,20.225,0.20933,0.0005268,3.9e-06,0.080642,-0.005
2670,24.58,0,20.216,0.20933,0.0005262,3.9e-06,0.071255,-0.005
2671,23.19,0,20.28,0.20934,0.0005262,3.9e-06,0.06541,-0.004
2672,19.86,0,20.316,0.20934,0.0005255,4.1e-06,0.060433,-0.007
2673,18.84,0,20.255,0.20935,0.0005254,4.2e-06,0.059668,-0.006
2674,20.74,0,20.237,0.20934,0.0005254,4.2e-06,0.06308,-0.007
2675,17.89,0,20.272,0.20935,0.0005248,4.1e-06,0.063087,-0.005
2676,21.92,0,20.25,0.20934,0.0005243,4.2e-06,0.072334,-0.004
2677,23.27,0,20.235,0.20934,0.0005242,4.2e-06,0.072914,-0.006
2678,20.43,0,20.085,0.20934,0.0005236,4.2e-06,0.076663,-0.005
2679,21.41,0,20.21,0.20934,0.0005234,4.1e-06,0.07868,-0.007
2680,20.21,0,20.124,0.20934,0.0005235,4e-06,0.078268,-0.005
2681,22.02,0,20.168,0.20934,0.0005228,3.9e-06,0.077093,-0.006
2682,19.2,0,20.081,0.20935,0.0005214,3.9e-06,0.071353,-0.005
2683,19.4,0,19.993,0.20935,0.0005199,3.8e-06,0.070705,-0.004
2684,17.69,0,19.905,0.20935,0.0005185,3.7e-06,0.067941,-0.003
2685,11.84,0,19.829,0.20936,0.0005169,3.6e-06,0.070241,-0.004
2686,14.83,0,19.741,0.20936,0.0005155,3.6e-06,0.074682,-0.005
2687,14.48,0,19.885,0.20936,0.0005153,3.6e-06,0.077533,-0.004
2688,15.04,0,20.125,0.20936,0.0005154,3.7e-06,0.080471,-0.003
2689,15.98,0,19.944,0.20935,0.0005162,3.8e-06,0.082405,-0.004
2690,17.21,0,19.942,0.20935,0.000518,3.8e-06,0.077321,-0.005
2691,18.77,0,20.026,0.20935,0.0005207,3.9e-06,0.076087,-0.007
2692,22.32,0,20.191,0.20934,0.0005233,4e-06,0.082119,-0.007
2693,24.63,0,20.275,0.20933,0.0005258,4.1e-06,0.084044,-0.006
2694,26.47,0,20.465,0.20933,0.000527,4.2e-06,0.084028,-0.006
2695,21.78,0,20.484,0.20934,0.0005273,4.2e-06,0.081949,-0.006
2696,23.58,0,20.604,0.20934,0.0005275,4.3e-06,0.08301,-0.006
2697,23.72,0,20.477,0.20934,0.0005265,4.4e-06,0.07567,-0.006
2698,21.39,0,20.301,0.20934,0.0005256,4.4e-06,0.067687,-0.005
2699,20.8,0,20.455,0.20934,0.0005242,4.3e-06,0.072334,-0.005
2700,17.72,0,20.445,0.20935,0.0005231,4.1e-06,0.07635,-0.004
2701,21.85,0,20.316,0.20934,0.0005221,3.9e-06,0.074669,-0.004
2702,20.37,0,20.143,0.20934,0.0005215,4.1e-06,0.075625,-0.005
2703,14.97,0,20.078,0.20936,0.0005213,4.1e-06,0.077724,-0.005
2704,16.89,0,19.883,0.20935,0.0005221,4e-06,0.079527,-0.005
2705,17.82,0,19.966,0.20935,0.0005244,4e-06,0.08003,-0.004
2706,24.36,0,19.958,0.20933,0.0005271,4.2e-06,0.082933,-0.005
2707,29.02,0,19.953,0.20932,0.0005297,4.3e-06,0.074737,-0.006
2708,22.97,0,19.981,0.20933,0.0005306,4.4e-06,0.077736,-0.008
2709,20.09,0,19.952,0.20934,0.000531,4.4e-06,0.07844,-0.007
2710,19.66,0,19.995,0.20934,0.00053,4.3e-06,0.077555,-0.006
2711,19.1,0,19.905,0.20934,0.0005287,4.1e-06,0.067072,-0.005
2712,18.05,0,19.925,0.20935,0.0005272,4.2e-06,0.070991,-0.005
2713,21.33,0,19.926,0.20934,0.0005256,4.3e-06,0.076197,-0.006
2714,16.57,0,20.086,0.20935,0.0005247,4.3e-06,0.079919,-0.004
2715,14.21,0,20.083,0.20936,0.000523,4.2e-06,0.080409,-0.003
2716,19.17,0,20.115,0.20935,0.0005224,4.1e-06,0.077441,-0.004
2717,20.28,0,20.091,0.20934,0.0005223,4.1e-06,0.07713,-0.003
2718,21.45,0,19.976,0.20934,0.0005222,4.2e-06,0.076584,-0.003
2719,19.06,0,19.844,0.20935,0.0005216,4.1e-06,0.074416,-0.003
2720,19.99,0,19.891,0.20934,0.0005204,4e-06,0.078149,-0.004
2721,17.04,0,20.061,0.20935,0.0005207,3.9e-06,0.077914,-0.006
2722,19.03,0,19.957,0.20935,0.0005211,3.8e-06,0.077266,-0.006
2723,19.68,0,19.96,0.20934,0.0005212,3.8e-06,0.074714,-0.007
2724,19.14,0,19.904,0.20935,0.000522,3.9e-06,0.076065,-0.005
2725,21.94,0,19.858,0.20934,0.0005233,4e-06,0.076983,-0.004
2726,21.25,0,19.824,0.20934,0.0005237,4e-06,0.073238,-0.005
2727,20.37,0,19.803,0.20934,0.0005231,4e-06,0.066593,-0.005
2728,19.29,0,19.9,0.20935,0.0005224,4e-06,0.069808,-0.006
2729,15.1,0,19.966,0.20936,0.0005214,4.1e-06,0.061703,-0.006
2730,16.54,0,19.918,0.20935,0.0005207,4.1e-06,0.071505,-0.006
2731,17.64,0,19.849,0.20935,0.0005198,4.1e-06,0.074791,-0.005
2732,20.89,0,20.002,0.20934,0.0005186,4.2e-06,0.075604,-0.003
2733,16.28,0,20.009,0.20935,0.0005174,4.1e-06,0.077187,-0.004
2734,17.96,0,20,0.20935,0.0005166,4e-06,0.077896,-0.004
2735,13.26,0,20.096,0.20936,0.0005165,3.9e-06,0.077105,-0.006
2736,16.49,0,20.176,0.20935,0.0005165,3.9e-06,0.06509,-0.006
2737,14.49,0,20.179,0.20936,0.0005173,4e-06,0.067439,-0.004
2738,21.56,0,20.219,0.20934,0.0005174,3.9e-06,0.072729,-0.005
2739,20.81,0,20.315,0.20934,0.0005184,4e-06,0.075891,-0.006
2740,18.57,0,20.358,0.20935,0.0005186,4.2e-06,0.073791,-0.005
2741,18.91,0,20.283,0.20935,0.0005179,4.2e-06,0.076559,-0.004
2742,16.09,0,20.247,0.20935,0.0005165,4.1e-06,0.07208,-0.004
2743,14.56,0,20.36,0.20936,0.0005156,4.1e-06,0.076368,-0.005
2744,12.4,0,20.233,0.20936,0.0005155,4e-06,0.075104,-0.005
2745,15.33,0,20.061,0.20936,0.0005142,4e-06,0.076734,-0.004
2746,12.15,0,19.826,0.20936,0.0005151,3.9e-06,0.079444,-0.005
2747,15.11,0,19.862,0.20936,0.0005156,3.9e-06,0.078885,-0.005
2748,18.84,0,19.918,0.20935,0.0005166,3.9e-06,0.078469,-0.005
2749,18.91,0,19.862,0.20935,0.0005174,4.1e-06,0.067483,-0.003
2750,18.59,0,19.917,0.20935,0.0005185,4.1e-06,0.066687,-0.005
2751,18.67,0,20.04,0.20935,0.0005184,4.2e-06,0.07551,-0.005
2752,20.84,0,20.194,0.20934,0.0005191,4.2e-06,0.076643,-0.005
2753,18.55,0,20.062,0.20935,0.0005196,4.2e-06,0.080359,-0.005
2754,21.92,0,20.148,0.20934,0.0005202,4.2e-06,0.081264,-0.004
2755,20.54,0,20.281,0.20934,0.0005205,4.2e-06,0.078751,-0.004
2756,24.6,0,20.431,0.20933,0.0005212,4.3e-06,0.080046,-0.004
2757,22.77,0,20.462,0.20934,0.0005209,4.5e-06,0.08157,-0.005
2758,19.78,0,20.345,0.20935,0.0005204,4.5e-06,0.080714,-0.004
2759,18.33,0,20.277,0.20935,0.0005195,4.4e-06,0.079072,-0.004
2760,17.19,0,20.206,0.20935,0.0005182,4.3e-06,0.079785,-0.003
2761,15.54,0,20.169,0.20936,0.0005165,4.2e-06,0.079414,-0.008
2762,16.52,0,20.042,0.20935,0.0005156,4.1e-06,0.078442,-0.007
2763,12.09,0,20.138,0.20936,0.0005149,4e-06,0.078596,-0.008
2764,13.91,0,20.163,0.20936,0.0005139,4e-06,0.077977,-0.007
2765,14.12,0,20.089,0.20936,0.0005145,3.9e-06,0.077224,-0.007
2766,16.78,0,20.176,0.20935,0.0005146,3.9e-06,0.070325,-0.008
2767,15.49,0,20.208,0.20936,0.0005148,3.9e-06,0.066857,-0.004
2768,16.67,0,20.303,0.20935,0.0005156,3.9e-06,0.063458,-0.005
2769,13.29,0,20.256,0.20936,0.0005155,3.9e-06,0.06717,-0.007
2770,17.26,0,20.266,0.20935,0.0005163,3.9e-06,0.069898,-0.007
2771,17.68,0,20.253,0.20935,0.0005168,3.9e-06,0.070376,-0.004
2772,15.41,0,20.249,0.20936,0.0005178,4e-06,0.072388,-0.006
2773,21.53,0,20.196,0.20934,0.0005186,4.1e-06,0.075393,-0.009
2774,19.72,0,20.199,0.20935,0.0005184,4.2e-06,0.079149,-0.003
2775,20.94,0,20.192,0.20934,0.0005185,4.2e-06,0.079511,-0.006
2776,20.88,0,20.115,0.20934,0.0005177,4.3e-06,0.077971,-0.006
2777,17.14,0,19.989,0.20935,0.0005163,4.3e-06,0.079126,-0.005
2778,15.9,0,19.894,0.20935,0.0005157,4.3e-06,0.076483,-0.004
2779,17.65,0,20.015,0.20935,0.0005158,4.4e-06,0.077824,-0.007
2780,14.66,0,20.044,0.20936,0.0005153,4.3e-06,0.068505,-0.004
2781,15.06,0,20.039,0.20936,0.0005157,4.3e-06,0.06516,-0.004
2782,18.27,0,20.09,0.20935,0.0005164,4.4e-06,0.063609,-0.004
2783,14.53,0,20.085,0.20936,0.0005167,4.4e-06,0.069024,-0.005
2784,15.18,0,19.983,0.20936,0.0005169,4.3e-06,0.072855,-0.004
2785,14.56,0,20.022,0.20936,0.0005174,4.3e-06,0.073731,-0.005
2786,17.16,0,19.957,0.20935,0.0005163,4.2e-06,0.078399,-0.007
2787,18.01,0,20.196,0.20935,0.0005155,4.3e-06,0.075999,-0.003
2788,15.38,0,20.275,0.20936,0.0005159,4.4e-06,0.073556,-0.005
2789,18.03,0,20.348,0.20935,0.000515,4.4e-06,0.070587,-0.004
2790,17.36,0,20.184,0.20935,0.0005146,4.3e-06,0.068662,-0.007
2791,13.44,0,20.185,0.20936,0.0005132,4.3e-06,0.069858,-0.006
2792,13.29,0,20.205,0.20936,0.0005132,4.3e-06,0.075891,-0.003
2793,12.07,0,20.133,0.20936,0.000514,4.3e-06,0.07788,-0.002
2794,14.4,0,20.226,0.20936,0.0005147,4.4e-06,0.070154,-0.004
2795,15.89,0,20.094,0.20936,0.0005146,4.3e-06,0.07027,-0.006
2796,18.1,0,20.012,0.20935,0.0005152,4.2e-06,0.07452,-0.005
2797,15.13,0,19.73,0.20936,0.0005144,4.2e-06,0.07667,-0.006
2798,17.17,0,19.675,0.20935,0.0005145,4.3e-06,0.07704,-0.006
2799,13.04,0,19.556,0.20936,0.0005137,4.3e-06,0.076437,-0.005
2800,10.92,0,19.739,0.20937,0.0005135,4.3e-06,0.072603,-0.006
2801,11.61,0,19.758,0.20937,0.0005125,4.1e-06,0.072465,-0.006
2802,12.76,0,19.692,0.20936,0.0005123,4e-06,0.073182,-0.005
2803,13.46,0,19.765,0.20936,0.0005118,4e-06,0.073767,-0.005
2804,11.55,0,19.773,0.20937,0.0005107,3.9e-06,0.073112,-0.007
2805,11.44,0,19.945,0.20937,0.0005091,3.8e-06,0.070497,-0.007
2806,10.8,0,20.111,0.20937,0.0005078,3.8e-06,0.073837,-0.005
2807,7.81,0,20.16,0.20938,0.0005071,3.8e-06,0.068415,-0.006
2808,11.22,0,20.204,0.20937,0.0005063,3.7e-06,0.061171,-0.007
2809,16.22,0,20.19,0.20936,0.000506,3.6e-06,0.058663,-0.007
2810,12.79,0,20.203,0.20936,0.0005069,3.7e-06,0.058197,-0.007
2811,16.32,0,20.211,0.20936,0.0005073,3.7e-06,0.048911,-0.006
2812,14.14,0,20.227,0.20936,0.0005078,3.6e-06,0.047372,-0.004
2813,14.61,0,20.197,0.20936,0.0005087,3.7e-06,0.054329,-0.006
2814,11.59,0,20.208,0.20937,0.0005095,3.8e-06,0.062271,-0.007
2815,10.47,0,20.045,0.20937,0.0005104,3.8e-06,0.05727,-0.006
2816,16.98,0,19.995,0.20935,0.0005113,4.1e-06,0.064261,-0.007
2817,16.57,0,20.101,0.20935,0.0005129,4.2e-06,0.07066,-0.003
2818,20.22,0,20.042,0.20935,0.0005135,4.1e-06,0.071764,-0.006
2819,17.51,0,20.077,0.20935,0.0005133,4.3e-06,0.073582,-0.006
2820,13.55,0,19.942,0.20936,0.0005133,4.3e-06,0.071567,-0.005
2821,15.37,0,19.964,0.20936,0.0005125,4.3e-06,0.070971,-0.003
2822,15.3,0,19.839,0.20936,0.0005126,4.3e-06,0.071472,-0.005
2823,12.25,0,19.869,0.20936,0.0005126,4.3e-06,0.068305,-0.004
2824,13.16,0,19.862,0.20936,0.0005126,4.3e-06,0.070255,-0.005
2825,16.69,0,19.912,0.20935,0.0005123,4.4e-06,0.067624,-0.004
2826,13.33,0,19.992,0.20936,0.0005116,4.3e-06,0.068808,-0.003
2827,14,0,19.973,0.20936,0.0005109,4.2e-06,0.060491,-0.01
2828,15.64,0,19.922,0.20936,0.0005089,4.1e-06,0.062032,-0.007
2829,10.29,0,19.889,0.20937,0.0005068,4.1e-06,0.062335,-0.005
2830,13.91,0,19.956,0.20936,0.0005048,3.9e-06,0.06979,-0.005
2831,5.95,0,19.935,0.20938,0.0005023,3.7e-06,0.071186,-0.007
2832,5.85,0,20.09,0.20938,0.0005005,3.7e-06,0.070689,-0.007
2833,10.72,0,20.152,0.20937,0.0004998,3.6e-06,0.071214,-0.008
2834,10.1,0,20.148,0.20937,0.0005001,3.5e-06,0.06729,-0.003
2835,10.66,0,20.205,0.20937,0.0005001,3.4e-06,0.067475,-0.005
2836,13.92,0,20.107,0.20936,0.0005022,3.5e-06,0.067604,-0.006
2837,10.63,0,20.072,0.20937,0.0005036,3.6e-06,0.067829,-0.005
2838,14.61,0,20.109,0.20936,0.0005058,3.6e-06,0.071936,-0.005
2839,16.46,0,20.169,0.20936,0.0005081,3.7e-06,0.071626,-0.007
2840,16.84,0,20.117,0.20935,0.0005109,3.9e-06,0.073285,-0.006
2841,15.49,0,20.113,0.20936,0.0005128,4.1e-06,0.0729,-0.006
2842,18.26,0,19.936,0.20935,0.0005143,4.1e-06,0.07445,-0.005
2843,19.5,0,19.87,0.20935,0.0005148,4.2e-06,0.071212,-0.005
2844,15.55,0,19.825,0.20936,0.0005147,4.3e-06,0.069178,-0.007
2845,19.8,0,19.928,0.20935,0.0005146,4.3e-06,0.071616,-0.01
2846,14.76,0,20,0.20936,0.0005145,4.3e-06,0.072729,-0.007
2847,16.54,0,19.994,0.20935,0.0005145,4.4e-06,0.065225,-0.009
2848,14.6,0,20.054,0.20936,0.0005147,4.4e-06,0.066668,-0.006
2849,13.95,0,19.966,0.20936,0.0005144,4.4e-06,0.067835,-0.008
2850,16.25,0,19.961,0.20935,0.0005133,4.4e-06,0.069251,-0.007
2851,12.44,0,20.033,0.20936,0.0005126,4.5e-06,0.070073,-0.007
2852,15.31,0,20.173,0.20936,0.0005126,4.4e-06,0.069383,-0.005
2853,16.39,0,20.177,0.20936,0.0005111,4.2e-06,0.069864,-0.005
2854,11.89,0,20.21,0.20937,0.0005096,4.2e-06,0.067405,-0.005
2855,12.93,0,20.091,0.20936,0.0005084,4.2e-06,0.071042,-0.004
2856,12.74,0,20.175,0.20936,0.000507,4e-06,0.065445,-0.005
2857,11.56,0,20.217,0.20937,0.0005056,4e-06,0.067348,-0.006
2858,10.85,0,20.181,0.20937,0.0005042,4e-06,0.06792,-0.007
2859,11.73,0,20.165,0.20937,0.000504,4e-06,0.0628,-0.006
2860,10.26,0,20.241,0.20937,0.0005028,4.1e-06,0.066064,-0.008
2861,13.1,0,20.138,0.20936,0.0005032,4.2e-06,0.067024,-0.008
2862,12.37,0,20.169,0.20937,0.0005041,4.3e-06,0.05942,-0.007
2863,12.29,0,20.189,0.20937,0.0005042,4.3e-06,0.048154,-0.007
2864,12.43,0,20.179,0.20937,0.0005051,4.3e-06,0.046351,-0.007
2865,17.19,0,20.229,0.20935,0.0005058,4.4e-06,0.047657,-0.007
2866,14.87,0,20.15,0.20936,0.0005067,4.4e-06,0.058233,-0.009
2867,16.04,0,20.175,0.20936,0.0005068,4.4e-06,0.06133,-0.008
2868,17.68,0,20.25,0.20935,0.0005077,4.6e-06,0.05836,-0.004
2869,13.63,0,20.33,0.20936,0.0005078,4.7e-06,0.049283,-0.004
2870,18.58,0,20.328,0.20935,0.0005071,4.7e-06,0.052971,-0.006
2871,16.47,0,20.303,0.20936,0.000507,4.7e-06,0.060837,-0.005
2872,12.42,0,20.207,0.20937,0.0005058,4.4e-06,0.058941,-0.003
2873,11.62,0,20.223,0.20937,0.0005055,4.2e-06,0.061021,-0.003
2874,10.13,0,20.141,0.20937,0.0005056,4.2e-06,0.06413,-0.002
2875,12.66,0,20.183,0.20937,0.0005048,4.1e-06,0.065567,-0.005
2876,13.56,0,20.075,0.20936,0.0005046,4.1e-06,0.065463,-0.005
2877,9.45,0,20.17,0.20937,0.000505,4.1e-06,0.067949,-0.006
2878,9.81,0,20.026,0.20937,0.0005042,4e-06,0.071643,-0.005
2879,9.39,0,20.145,0.20937,0.0005042,4e-06,0.07153,-0.005
2880,12.46,0,20.206,0.20937,0.0005051,4e-06,0.070491,-0.003
2881,16.31,0,20.411,0.20936,0.000506,4.1e-06,0.069693,-0.006
2882,15.97,0,20.459,0.20936,0.0005069,4.2e-06,0.069094,-0.003
2883,15.9,0,20.449,0.20936,0.000508,4.3e-06,0.066696,-0.004
2884,15.58,0,20.581,0.20936,0.0005086,4.1e-06,0.064664,-0.005
2885,17.31,0,20.495,0.20935,0.0005087,4.2e-06,0.059709,-0.005
2886,13.25,0,20.486,0.20936,0.0005081,4.3e-06,0.054829,-0.006
2887,13.09,0,20.299,0.20936,0.0005073,4.3e-06,0.057815,-0.008
2888,11.78,0,20.376,0.20937,0.0005059,4.2e-06,0.059791,-0.003
2889,13.14,0,20.395,0.20936,0.0005058,4.3e-06,0.062163,-0.003
2890,11.5,0,20.343,0.20937,0.0005057,4.3e-06,0.06023,-0.006
2891,13.88,0,20.223,0.20936,0.0005061,4.1e-06,0.06406,-0.004
2892,11.81,0,20.288,0.20937,0.0005058,4.2e-06,0.06183,-0.007
2893,12.81,0,20.215,0.20937,0.0005049,4.2e-06,0.056714,-0.003
2894,14.24,0,20.166,0.20936,0.000504,4.1e-06,0.056479,-0.006
2895,13.81,0,20.21,0.20936,0.0005034,4e-06,0.050918,-0.005
2896,10.55,0,20.327,0.20937,0.0005023,4e-06,0.059755,-0.005
2897,12.03,0,20.412,0.20937,0.0005019,3.9e-06,0.064247,-0.006
2898,14.68,0,20.387,0.20936,0.0005021,3.8e-06,0.068201,-0.006
2899,9.85,0,20.137,0.20937,0.000502,3.9e-06,0.064729,-0.006
2900,9.76,0,20.01,0.20937,0.0005019,3.9e-06,0.059837,-0.005
2901,10.7,0,19.9,0.20937,0.0005032,3.9e-06,0.057179,-0.008
2902,16.92,0,19.721,0.20935,0.0005047,4e-06,0.064743,-0.007
2903,14.72,0,19.791,0.20936,0.0005066,4.1e-06,0.067034,-0.003
2904,14.28,0,19.854,0.20936,0.0005082,4.3e-06,0.065197,-0.003
2905,16.1,0,19.938,0.20936,0.00051,4.4e-06,0.059532,-0.003
2906,16.51,0,19.952,0.20935,0.0005108,4.7e-06,0.056612,-0.005
2907,14.17,0,19.972,0.20936,0.0005105,4.8e-06,0.059044,-0.005
2908,13.23,0,20.028,0.20936,0.0005098,4.7e-06,0.060836,-0.006
2909,19.25,0,20.133,0.20935,0.0005083,4.6e-06,0.060636,-0.004
2910,14.82,0,20.279,0.20936,0.0005071,4.6e-06,0.061106,-0.006
