Time (s),Heat Release Rate (kW),Burner HRR (kW),Exhaust Mass Flow Rate (kg/s),Oxygen (Vol Fr),CO2 (Vol Fr),CO (Vol Fr),Radiant Heat Flux (kW/m^2),Ksmoke (1/m)
2911,14.75,0,20.34,0.20936,0.0005052,4.7e-06,0.058413,-0.006
2912,13.86,0,20.458,0.20936,0.000504,4.7e-06,0.051743,-0.005
2913,9.88,0,20.391,0.20937,0.0005024,4.6e-06,0.054932,-0.006
2914,10.42,0,20.242,0.20937,0.000501,4.6e-06,0.057664,-0.006
2915,5.86,0,20.198,0.20938,0.0005,4.5e-06,0.058138,-0.006
2916,12.85,0,20.129,0.20937,0.0004999,4.6e-06,0.061209,-0.004
2917,8.23,0,20.158,0.20938,0.0005001,4.6e-06,0.062238,-0.003
2918,10.52,0,20.143,0.20937,0.0005001,4.5e-06,0.060484,-0.006
2919,10.83,0,20.142,0.20937,0.0004995,4.5e-06,0.063109,-0.007
2920,8.95,0,20.06,0.20938,0.0005,4.4e-06,0.062788,-0.007
2921,10.94,0,20,0.20937,0.0005007,4.3e-06,0.059103,-0.004
2922,12.07,0,19.918,0.20937,0.0005011,4.3e-06,0.060456,-0.005
2923,10.59,0,19.922,0.20937,0.0005002,4.4e-06,0.063341,-0.008
2924,10.11,0,19.93,0.20937,0.0004996,4.4e-06,0.064133,-0.01
2925,10.61,0,19.881,0.20937,0.000499,4.3e-06,0.06206,-0.009
2926,10.48,0,19.831,0.20937,0.0004992,4.5e-06,0.059105,-0.006
2927,8.8,0,19.691,0.20938,0.0004992,4.5e-06,0.056576,-0.006
2928,12.5,0,19.69,0.20937,0.0004992,4.3e-06,0.05481,-0.006
2929,11.86,0,19.726,0.20937,0.0004992,4.3e-06,0.059909,-0.005
2930,10.79,0,19.777,0.20937,0.0004993,4.4e-06,0.063627,-0.008
2931,12.18,0,19.945,0.20937,0.0004989,4.4e-06,0.061315,-0.006
2932,11.83,0,19.976,0.20937,0.0004979,4.2e-06,0.062642,-0.006
2933,6.74,0,20.111,0.20938,0.0004968,4e-06,0.061451,-0.006
2934,10.15,0,20.149,0.20937,0.000496,3.9e-06,0.060998,-0.006
2935,7.17,0,20.108,0.20938,0.0004954,3.9e-06,0.062062,-0.006
2936,6.61,0,20.148,0.20938,0.0004954,3.9e-06,0.062943,-0.004
2937,11.35,0,20.267,0.20937,0.0004957,3.8e-06,0.061497,-0.006
2938,10.89,0,20.264,0.20937,0.0004961,3.8e-06,0.059282,-0.006
2939,11.61,0,20.212,0.20937,0.0004975,4.1e-06,0.054087,-0.008
2940,9.28,0,20.198,0.20938,0.0004984,4.2e-06,0.055097,-0.006
2941,10.66,0,20.12,0.20937,0.0004997,4.2e-06,0.059798,-0.009
2942,13.02,0,20.139,0.20937,0.0005007,4.2e-06,0.058895,-0.006
2943,14.23,0,19.941,0.20936,0.0005015,4.3e-06,0.060216,-0.006
2944,11.02,0,19.969,0.20937,0.0005024,4.3e-06,0.061384,-0.005
2945,13.59,0,20.131,0.20936,0.0005025,4.3e-06,0.066031,-0.005
2946,13.9,0,20.262,0.20936,0.0005029,4.2e-06,0.065706,-0.003
2947,9.34,0,20.186,0.20937,0.0005023,4.2e-06,0.061885,-0.003
2948,10.49,0,20.137,0.20937,0.0005015,4.2e-06,0.06006,-0.003
2949,14.23,0,20.124,0.20936,0.0005009,4.1e-06,0.059828,-0.006
2950,9.02,0,20.139,0.20938,0.0005001,4.1e-06,0.063776,-0.006
2951,9.01,0,20.108,0.20938,0.0004999,3.9e-06,0.062856,-0.005
2952,9.9,0,20.108,0.20937,0.0004991,3.9e-06,0.061355,-0.006
2953,8.18,0,20.2,0.20938,0.0004985,3.9e-06,0.059728,-0.004
2954,6.72,0,20.232,0.20938,0.000498,3.9e-06,0.059075,-0.004
2955,9.58,0,20.138,0.20937,0.0004975,3.9e-06,0.060659,-0.005
2956,9.44,0,19.918,0.20937,0.0004968,3.8e-06,0.063732,-0.007
2957,6.75,0,19.892,0.20938,0.0004963,3.7e-06,0.062655,-0.006
2958,10.39,0,19.935,0.20937,0.0004959,3.7e-06,0.059613,-0.006
2959,10.2,0,19.962,0.20937,0.0004956,3.6e-06,0.060171,-0.003
2960,8.56,0,19.977,0.20938,0.0004964,3.8e-06,0.05993,-0.006
2961,11.81,0,20.001,0.20937,0.0004978,3.9e-06,0.06014,-0.008
2962,9.96,0,20.055,0.20937,0.0004989,3.9e-06,0.061811,-0.006
2963,11.02,0,20.146,0.20937,0.0005,4e-06,0.056563,-0.007
2964,9.25,0,20.213,0.20937,0.0005007,4e-06,0.04925,-0.005
2965,11.67,0,20.255,0.20937,0.0005015,4.1e-06,0.053413,-0.006
2966,10.05,0,20.3,0.20937,0.0005027,4.3e-06,0.055771,-0.007
2967,11.96,0,20.274,0.20937,0.0005033,4.4e-06,0.052903,-0.006
2968,15.82,0,20.254,0.20936,0.0005037,4.5e-06,0.054221,-0.007
2969,12.61,0,20.23,0.20937,0.0005037,4.5e-06,0.059133,-0.005
2970,12.18,0,20.069,0.20937,0.0005037,4.5e-06,0.059001,-0.007
2971,9.44,0,20.023,0.20937,0.0005038,4.6e-06,0.06274,-0.006
2972,10.54,0,20.005,0.20937,0.0005031,4.7e-06,0.061373,-0.007
2973,8.96,0,19.965,0.20937,0.0005021,4.5e-06,0.054908,-0.005
2974,9.08,0,19.82,0.20937,0.0005012,4.5e-06,0.057586,-0.006
2975,7.43,0,19.636,0.20938,0.0005002,4.4e-06,0.051399,-0.006
2976,5.4,0,19.613,0.20938,0.0004993,4.4e-06,0.0491,-0.006
2977,9.13,0,19.595,0.20937,0.0004978,4.3e-06,0.056387,-0.006
2978,9.49,0,19.558,0.20937,0.0004967,4.1e-06,0.057842,-0.005
2979,5.07,0,19.422,0.20939,0.0004955,4.2e-06,0.059447,-0.006
2980,7.8,0,19.362,0.20938,0.0004953,4.1e-06,0.062153,-0.007
2981,5.8,0,19.377,0.20938,0.0004952,4e-06,0.059791,-0.005
2982,9.1,0,19.347,0.20938,0.0004943,3.8e-06,0.055382,-0.005
2983,7.36,0,19.258,0.20938,0.0004954,3.9e-06,0.045451,-0.006
2984,6.2,0,19.349,0.20938,0.0004953,4e-06,0.045728,-0.006
2985,6.85,0,19.389,0.20938,0.0004958,4.1e-06,0.050829,-0.007
2986,10.09,0,19.499,0.20937,0.0004975,4.1e-06,0.048014,-0.005
2987,9.19,0,19.668,0.20937,0.0004984,4.2e-06,0.053407,-0.004
2988,12.78,0,19.708,0.20937,0.0004988,4.2e-06,0.054655,-0.006
2989,10.75,0,19.891,0.20937,0.0004994,4.2e-06,0.052683,-0.006
2990,10.46,0,20.119,0.20937,0.0005003,4.2e-06,0.054577,-0.005
2991,13.2,0,20.084,0.20936,0.000501,4.3e-06,0.049605,-0.005
2992,11.16,0,20.123,0.20937,0.0005013,4.3e-06,0.052778,-0.005
2993,11.66,0,20.232,0.20937,0.0005008,4.4e-06,0.055281,-0.005
2994,8.23,0,20.167,0.20938,0.0005007,4.4e-06,0.058437,-0.005
2995,10.19,0,20.247,0.20937,0.0004993,4.4e-06,0.057265,-0.007
2996,5.09,0,20.278,0.20939,0.0004984,4.3e-06,0.057039,-0.006
2997,5.16,0,20.227,0.20939,0.0004974,4.4e-06,0.058277,-0.006
2998,9.88,0,20.366,0.20937,0.0004965,4.3e-06,0.058754,-0.007
2999,7.7,0,20.333,0.20938,0.0004959,4.4e-06,0.058753,-0.009
3000,8.82,0,20.312,0.20938,0.000495,4.3e-06,0.060666,-0.007
3001,4.2,0,20.472,0.20939,0.0004946,4.3e-06,0.06168,-0.006
3002,2.84,0,20.565,0.20939,0.0004942,4.1e-06,0.062133,-0.006
3003,4,0,20.454,0.20939,0.0004937,4e-06,0.062314,-0.012
3004,5.41,0,20.42,0.20939,0.0004935,3.9e-06,0.062263,-0.006
3005,4.41,0,20.375,0.20939,0.0004925,4e-06,0.060336,-0.003
3006,6.95,0,20.286,0.20938,0.0004922,4.1e-06,0.053826,-0.005
3007,8,0,20.302,0.20938,0.000492,4.2e-06,0.050023,-0.006
3008,6.95,0,20.204,0.20938,0.0004922,4.1e-06,0.053254,-0.004
3009,8.98,0,20.335,0.20938,0.0004925,4.1e-06,0.058656,-0.005
3010,4.84,0,20.24,0.20939,0.0004934,4e-06,0.056351,-0.005
3011,9.3,0,20.043,0.20938,0.0004928,4.1e-06,0.055259,-0.005
3012,7,0,19.955,0.20938,0.0004926,4.1e-06,0.057296,-0.005
3013,6.08,0,19.98,0.20938,0.0004921,4e-06,0.056688,-0.004
3014,2.8,0,20.174,0.20939,0.0004922,3.8e-06,0.056764,-0.004
3015,6.78,0,20.172,0.20938,0.0004923,3.7e-06,0.051409,-0.004
3016,6.48,0,20.237,0.20938,0.0004923,3.7e-06,0.05624,-0.006
3017,4.94,0,20.123,0.20939,0.0004925,3.7e-06,0.052517,-0.006
3018,9.04,0,20.073,0.20938,0.0004924,3.6e-06,0.055857,-0.005
3019,7.47,0,19.947,0.20938,0.0004923,3.6e-06,0.055789,-0.005
3020,5.3,0,20.038,0.20939,0.0004922,3.6e-06,0.055221,-0.005
3021,6.01,0,20.105,0.20938,0.0004931,3.7e-06,0.049076,-0.006
3022,6.84,0,19.968,0.20938,0.0004931,3.7e-06,0.051882,-0.006
3023,9.22,0,19.959,0.20938,0.0004939,3.7e-06,0.054833,-0.007
3024,9.89,0,19.849,0.20937,0.0004951,3.8e-06,0.056619,-0.005
3025,7.49,0,19.831,0.20938,0.0004961,3.9e-06,0.057005,-0.006
3026,11.13,0,19.733,0.20937,0.0004971,3.9e-06,0.058207,-0.004
3027,11.17,0,19.718,0.20937,0.0004976,4e-06,0.058463,-0.005
3028,10.38,0,19.679,0.20937,0.0004983,4e-06,0.0587,-0.004
3029,9.19,0,19.628,0.20937,0.0004982,4.1e-06,0.058727,-0.004
3030,5.45,0,19.634,0.20938,0.0004982,4.1e-06,0.056031,-0.004
3031,6.61,0,19.708,0.20938,0.0004981,4.2e-06,0.048402,-0.005
3032,8.72,0,19.747,0.20938,0.0004981,4.3e-06,0.043604,-0.007
3033,9.17,0,19.79,0.20938,0.0004982,4.3e-06,0.042914,-0.003
3034,7.31,0,19.893,0.20938,0.0004973,4.3e-06,0.048882,-0.004
3035,9.97,0,20.012,0.20937,0.0004972,4.4e-06,0.049779,-0.005
3036,5.88,0,19.988,0.20938,0.0004972,4.4e-06,0.051927,-0.003
3037,11.31,0,20.115,0.20937,0.0004974,4.5e-06,0.051046,-0.005
3038,8.72,0,20.114,0.20938,0.0004974,4.5e-06,0.05034,-0.003
3039,7,0,20.105,0.20938,0.0004974,4.6e-06,0.053994,-0.005
3040,10.66,0,20.074,0.20937,0.0004972,4.5e-06,0.05338,-0.003
3041,9.4,0,20.02,0.20937,0.0004973,4.5e-06,0.054518,-0.004
3042,8.97,0,20.06,0.20938,0.0004964,4.4e-06,0.055243,-0.004
3043,9.74,0,19.976,0.20937,0.0004958,4.3e-06,0.054539,-0.004
3044,7.83,0,19.891,0.20938,0.0004948,4.3e-06,0.050644,-0.005
3045,10.4,0,19.767,0.20937,0.0004938,4.1e-06,0.044767,-0.004
3046,4.56,0,19.749,0.20939,0.0004933,3.9e-06,0.051889,-0.005
3047,8.29,0,19.718,0.20938,0.0004926,3.9e-06,0.050927,-0.003
3048,3.17,0,19.816,0.20939,0.0004924,3.9e-06,0.049736,-0.006
3049,5.47,0,19.884,0.20939,0.000492,4e-06,0.037598,-0.003
3050,6.31,0,19.913,0.20938,0.0004918,4e-06,0.036452,-0.004
3051,6.58,0,19.898,0.20938,0.000491,4e-06,0.034751,-0.006
3052,7.98,0,19.838,0.20938,0.0004907,3.8e-06,0.033378,-0.003
3053,4.98,0,19.8,0.20939,0.0004912,3.7e-06,0.034332,-0.004
3054,10.38,0,19.637,0.20937,0.0004916,3.7e-06,0.041686,-0.004
3055,9.51,0,19.76,0.20938,0.0004927,3.7e-06,0.047297,-0.004
3056,7.51,0,19.917,0.20938,0.0004937,3.6e-06,0.046547,-0.003
3057,7.07,0,19.915,0.20938,0.0004947,3.8e-06,0.03794,-0.007
3058,8.9,0,19.907,0.20938,0.0004959,4e-06,0.038815,-0.006
3059,10.73,0,19.977,0.20937,0.0004963,4.2e-06,0.037095,-0.007
3060,7.63,0,19.972,0.20938,0.0004963,4.3e-06,0.050089,-0.007
3061,8.47,0,20.019,0.20938,0.0004962,4.4e-06,0.048513,-0.006
3062,6.72,0,19.999,0.20938,0.0004971,4.4e-06,0.049715,-0.007
3063,7.98,0,20,0.20938,0.0004964,4.3e-06,0.048227,-0.005
3064,8.78,0,20.055,0.20938,0.0004962,4.2e-06,0.043192,-0.006
3065,8.32,0,19.911,0.20938,0.0004952,4.3e-06,0.036808,-0.005
3066,5.66,0,19.897,0.20938,0.0004952,4.2e-06,0.025777,-0.006
3067,3.52,0,19.886,0.20939,0.0004952,4.2e-06,0.032585,-0.005
3068,3.33,0,19.91,0.20939,0.0004943,4.3e-06,0.036655,-0.007
3069,7.24,0,19.861,0.20938,0.0004941,4.4e-06,0.044935,-0.007
3070,11.99,0,19.8,0.20937,0.0004932,4.4e-06,0.05131,-0.009
3071,6.48,0,19.754,0.20938,0.0004933,4.5e-06,0.043715,-0.006
3072,9.32,0,19.989,0.20938,0.0004928,4.5e-06,0.046347,-0.005
3073,12.78,0,20.199,0.20937,0.0004925,4.4e-06,0.045917,-0.006
3074,9.26,0,20.434,0.20938,0.0004933,4.3e-06,0.046797,-0.008
3075,11.69,0,20.453,0.20937,0.000493,4.3e-06,0.041369,-0.004
3076,7.36,0,20.43,0.20938,0.0004934,4.3e-06,0.038177,-0.003
3077,4.43,0,20.432,0.20939,0.0004932,4.2e-06,0.035386,-0.003
3078,6.55,0,20.34,0.20938,0.0004928,4.2e-06,0.038771,-0.009
3079,7.46,0,20.295,0.20938,0.0004922,4.2e-06,0.036067,-0.007
3080,10.18,0,20.387,0.20937,0.0004923,4.1e-06,0.046932,-0.009
3081,8.37,0,20.418,0.20938,0.0004923,4.1e-06,0.046787,-0.007
3082,8.55,0,20.323,0.20938,0.0004923,4e-06,0.050932,-0.007
3083,9.37,0,20.102,0.20938,0.0004921,3.9e-06,0.050649,-0.005
3084,11.16,0,19.903,0.20937,0.000492,3.8e-06,0.051601,-0.007
3085,9.68,0,19.92,0.20938,0.0004928,3.7e-06,0.049699,-0.007
3086,6.66,0,19.789,0.20938,0.0004932,3.8e-06,0.038779,-0.005
3087,8.74,0,19.859,0.20938,0.0004924,3.8e-06,0.045491,-0.006
3088,8.64,0,19.911,0.20938,0.0004922,3.8e-06,0.053665,-0.006
3089,11.15,0,19.942,0.20937,0.0004922,3.9e-06,0.053721,-0.006
3090,6.13,0,19.872,0.20938,0.0004922,3.8e-06,0.040968,-0.006
3091,8.22,0,19.921,0.20938,0.0004916,3.9e-06,0.045427,-0.005
3092,6.78,0,19.838,0.20938,0.0004908,3.9e-06,0.046634,-0.005
3093,4.02,0,19.926,0.20939,0.0004905,3.9e-06,0.04974,-0.006
3094,9.79,0,19.889,0.20938,0.0004904,3.9e-06,0.049596,-0.005
3095,6.4,0,19.958,0.20938,0.0004905,3.9e-06,0.039647,-0.007
3096,8.65,0,20.179,0.20938,0.0004906,3.9e-06,0.042057,-0.007
3097,6.28,0,20.158,0.20938,0.0004914,3.9e-06,0.048476,-0.005
3098,8.7,0,20.142,0.20938,0.0004917,4e-06,0.051825,-0.008
3099,11.57,0,20.256,0.20937,0.0004925,4.1e-06,0.051865,-0.005
3100,6.65,0,20.142,0.20938,0.0004932,4.1e-06,0.056009,-0.006
3101,9.9,0,20.034,0.20937,0.0004941,4.1e-06,0.056659,-0.005
3102,11.08,0,20.091,0.20937,0.0004944,4.3e-06,0.054753,-0.006
3103,9.43,0,20.06,0.20938,0.0004945,4.4e-06,0.05409,-0.006
3104,12.21,0,20.187,0.20937,0.000495,4.5e-06,0.053231,-0.005
3105,13.26,0,20.378,0.20937,0.0004951,4.4e-06,0.048877,-0.006
3106,7.82,0,20.213,0.20938,0.0004945,4.5e-06,0.043653,-0.005
3107,9.78,0,20.16,0.20938,0.000493,4.4e-06,0.044386,-0.005
3108,7.11,0,20.124,0.20938,0.0004921,4.4e-06,0.048241,-0.005
3109,7.75,0,20.09,0.20938,0.0004908,4.5e-06,0.05022,-0.006
3110,6.75,0,20.093,0.20938,0.0004896,4.3e-06,0.048324,-0.006
3111,2.28,0,20.164,0.20939,0.000489,4.3e-06,0.050563,-0.005
3112,2.53,0,20.111,0.20939,0.0004882,4.2e-06,0.052081,-0.005
3113,5.68,0,20.199,0.20939,0.0004889,4.1e-06,0.052536,-0.009
3114,9.2,0,20.163,0.20938,0.0004894,3.9e-06,0.04941,-0.007
3115,8.72,0,19.931,0.20938,0.0004898,4e-06,0.051332,-0.006
3116,8.2,0,20.055,0.20938,0.0004906,4e-06,0.052767,-0.004
3117,8.33,0,20.143,0.20938,0.0004913,4.1e-06,0.052336,-0.005
3118,14.16,0,20.238,0.20937,0.0004917,4.2e-06,0.05061,-0.004
3119,6.6,0,20.175,0.20938,0.0004922,4.3e-06,0.050398,-0.004
3120,11.51,0,20.277,0.20937,0.0004921,4.4e-06,0.049174,-0.004
3121,12.72,0,20.218,0.20937,0.0004918,4.3e-06,0.051599,-0.005
3122,8.27,0,20.33,0.20938,0.000491,4.3e-06,0.052828,-0.004
3123,5.37,0,20.296,0.20939,0.0004902,4.2e-06,0.047433,-0.002
3124,5.65,0,20.288,0.20939,0.00049,4.1e-06,0.048172,-0.003
3125,6.84,0,20.269,0.20938,0.0004892,4.1e-06,0.04505,-0.006
3126,4.82,0,20.094,0.20939,0.0004895,4e-06,0.047483,-0.007
3127,4.31,0,19.984,0.20939,0.0004884,3.8e-06,0.047629,-0.007
3128,2.73,0,19.968,0.20939,0.0004883,3.7e-06,0.05088,-0.007
3129,1.82,0,19.952,0.2094,0.0004876,3.6e-06,0.045903,-0.006
3130,4.7,0,19.945,0.20939,0.0004875,3.6e-06,0.038654,-0.005
3131,5.91,0,19.932,0.20939,0.0004874,3.8e-06,0.027962,-0.005
3132,7.52,0,19.787,0.20938,0.0004874,3.7e-06,0.032827,-0.005
3133,7.82,0,19.799,0.20938,0.0004873,3.5e-06,0.040429,-0.003
3134,6.32,0,19.78,0.20938,0.0004872,3.5e-06,0.040731,-0.007
3135,8.01,0,19.78,0.20938,0.0004873,3.6e-06,0.041344,-0.005
3136,9.43,0,19.886,0.20938,0.0004873,3.7e-06,0.039027,-0.005
3137,5.55,0,19.96,0.20939,0.0004875,3.8e-06,0.045026,-0.005
3138,8.89,0,19.903,0.20938,0.0004873,3.8e-06,0.040336,-0.005
3139,7.34,0,19.881,0.20938,0.0004874,3.9e-06,0.034552,-0.003
3140,6.55,0,19.934,0.20938,0.0004874,3.9e-06,0.036176,-0.007
3141,6.53,0,19.925,0.20938,0.0004874,3.7e-06,0.040767,-0.01
3142,9.55,0,19.996,0.20938,0.0004874,3.6e-06,0.039096,-0.007
3143,5.36,0,20.033,0.20939,0.000488,3.7e-06,0.037852,-0.004
3144,9.44,0,20.02,0.20938,0.0004892,3.7e-06,0.040402,-0.004
3145,7.91,0,19.937,0.20938,0.0004897,3.8e-06,0.044173,-0.005
3146,8.26,0,19.937,0.20938,0.0004903,3.9e-06,0.043856,-0.006
3147,3.99,0,19.944,0.20939,0.0004895,4e-06,0.043513,-0.007
3148,9.95,0,20.024,0.20938,0.0004895,4.1e-06,0.043107,-0.008
3149,8.51,0,20.029,0.20938,0.0004893,4.1e-06,0.04634,-0.005
3150,11.21,0,19.965,0.20937,0.0004901,4.2e-06,0.045193,-0.005
3151,7.13,0,19.987,0.20938,0.0004902,4.3e-06,0.049836,-0.007
3152,10.74,0,19.907,0.20937,0.0004903,4.3e-06,0.047978,-0.009
3153,10.6,0,19.891,0.20937,0.0004903,4.3e-06,0.049834,-0.007
3154,10.26,0,19.956,0.20937,0.0004905,4.4e-06,0.045812,-0.007
3155,8.78,0,20.094,0.20938,0.0004898,4.5e-06,0.039852,-0.007
3156,7.93,0,20.061,0.20938,0.0004895,4.3e-06,0.044832,-0.007
3157,7.83,0,19.997,0.20938,0.0004884,4.1e-06,0.043864,-0.008
3158,5.82,0,19.906,0.20939,0.0004874,4e-06,0.040339,-0.007
3159,8.68,0,19.844,0.20938,0.0004862,3.9e-06,0.037649,-0.007
3160,3.32,0,19.909,0.20939,0.0004846,3.8e-06,0.026215,-0.007
3161,9.3,0,19.852,0.20938,0.000484,3.7e-06,0.033,-0.007
3162,6.91,0,19.838,0.20938,0.0004845,3.6e-06,0.035968,-0.006
3163,2.74,0,19.746,0.20939,0.000484,3.5e-06,0.029026,-0.006
3164,3.87,0,19.709,0.20939,0.0004842,3.5e-06,0.028113,-0.008
3165,3.58,0,19.626,0.20939,0.0004853,3.5e-06,0.033619,-0.008
3166,11.38,0,19.721,0.20937,0.0004861,3.6e-06,0.039589,-0.007
3167,7.82,0,19.741,0.20938,0.000487,3.7e-06,0.044849,-0.007
3168,11.2,0,19.702,0.20937,0.0004879,3.8e-06,0.045161,-0.005
3169,7.54,0,19.749,0.20938,0.0004886,3.9e-06,0.047284,-0.007
3170,11.07,0,19.734,0.20937,0.0004894,3.9e-06,0.042548,-0.005
3171,13.13,0,19.734,0.20937,0.0004901,3.9e-06,0.041298,-0.007
3172,7.83,0,19.881,0.20938,0.0004896,3.9e-06,0.042021,-0.006
3173,10.86,0,19.839,0.20937,0.0004901,4.1e-06,0.045926,-0.004
3174,6.45,0,19.744,0.20938,0.0004903,4.2e-06,0.045323,-0.006
3175,11.25,0,19.738,0.20937,0.0004903,4.1e-06,0.04467,-0.004
3176,9.79,0,19.758,0.20938,0.0004903,3.8e-06,0.046859,-0.004
3177,7.14,0,19.766,0.20938,0.0004904,3.7e-06,0.045587,-0.005
3178,10.22,0,19.792,0.20937,0.0004905,3.9e-06,0.04475,-0.005
3179,9.37,0,19.769,0.20938,0.0004904,3.9e-06,0.046939,-0.006
3180,8.57,0,19.694,0.20938,0.0004896,4e-06,0.044395,-0.006
3181,9.07,0,19.753,0.20938,0.000489,4e-06,0.04422,-0.006
3182,9.83,0,19.758,0.20938,0.0004884,3.9e-06,0.046363,-0.004
3183,5.86,0,19.774,0.20939,0.0004879,3.9e-06,0.04231,-0.006
3184,6.02,0,19.88,0.20939,0.0004875,4e-06,0.035294,-0.007
3185,6.2,0,20.048,0.20938,0.000487,4.1e-06,0.03562,-0.006
3186,5.82,0,19.953,0.20939,0.0004865,4.1e-06,0.042572,-0.008
3187,6.39,0,19.927,0.20938,0.0004862,3.9e-06,0.048266,-0.008
3188,1.23,0,19.922,0.2094,0.000486,4e-06,0.045171,-0.006
3189,3.47,0,20.047,0.20939,0.0004857,4e-06,0.04104,-0.01
3190,4.01,0,20.159,0.20939,0.0004854,3.9e-06,0.039984,-0.005
3191,7.37,0,20.237,0.20938,0.0004846,3.9e-06,0.037352,-0.004
3192,5.65,0,20.244,0.20939,0.0004844,3.7e-06,0.032074,-0.007
3193,8.16,0,20.247,0.20938,0.0004846,3.6e-06,0.034384,-0.008
3194,6.09,0,20.288,0.20939,0.0004843,3.6e-06,0.035121,-0.007
3195,7.36,0,20.192,0.20938,0.0004833,3.5e-06,0.031869,-0.007
3196,5.4,0,20.188,0.20939,0.0004834,3.3e-06,0.029429,-0.008
3197,3.53,0,20.237,0.20939,0.0004834,3.2e-06,0.033209,-0.007
3198,4.2,0,20.256,0.20939,0.0004833,3.2e-06,0.032667,-0.01
3199,2.46,0,20.097,0.2094,0.0004834,3.1e-06,0.032721,-0.01
3200,1.65,0,20.139,0.2094,0.0004835,3e-06,0.035609,-0.006
3201,0.55,0,20.041,0.2094,0.0004834,3.1e-06,0.038508,-0.005
3202,8.88,0,20.061,0.20938,0.0004824,3.1e-06,0.042193,-0.003
3203,5.87,0,20.004,0.20939,0.0004824,3.1e-06,0.043037,-0.004
3204,5.28,0,19.866,0.20939,0.0004825,3.1e-06,0.039371,-0.005
3205,3.15,0,19.843,0.20939,0.0004823,3.2e-06,0.041807,-0.005
3206,4.21,0,19.818,0.20939,0.0004813,3.3e-06,0.04161,-0.006
3207,6.43,0,19.719,0.20939,0.0004816,3.4e-06,0.036783,-0.005
3208,6.03,0,19.689,0.20939,0.0004815,3.3e-06,0.029258,-0.006
3209,0.93,0,19.722,0.2094,0.0004817,3.4e-06,0.033856,-0.004
3210,5.71,0,19.577,0.20939,0.0004827,3.5e-06,0.035783,-0.005
3211,4.96,0,19.669,0.20939,0.0004844,3.5e-06,0.027676,-0.002
3212,8.26,0,19.652,0.20938,0.0004855,3.6e-06,0.034845,-0.006
3213,6.06,0,19.715,0.20939,0.0004867,3.6e-06,0.038255,-0.005
3214,6.26,0,19.8,0.20938,0.0004874,3.7e-06,0.040321,-0.004
3215,6.49,0,19.928,0.20938,0.0004883,3.7e-06,0.046942,-0.005
3216,13.18,0,19.987,0.20937,0.0004884,3.8e-06,0.046341,-0.003
3217,9.17,0,20.039,0.20938,0.0004883,3.8e-06,0.04649,-0.003
3218,6.49,0,20.155,0.20938,0.0004874,3.8e-06,0.047517,-0.003
3219,10.57,0,20.119,0.20937,0.0004872,3.7e-06,0.047625,-0.006
3220,5.7,0,20.167,0.20939,0.0004874,3.6e-06,0.044187,-0.006
3221,7.19,0,20.095,0.20938,0.0004874,3.6e-06,0.035718,-0.007
3222,4.94,0,20.062,0.20939,0.0004872,3.6e-06,0.03656,-0.005
3223,4.82,0,20.156,0.20939,0.0004862,3.6e-06,0.04201,-0.005
3224,7.35,0,20.188,0.20938,0.0004866,3.6e-06,0.046217,-0.005
3225,5.99,0,20.027,0.20939,0.0004867,3.7e-06,0.048742,-0.005
3226,5.87,0,19.989,0.20939,0.0004865,3.8e-06,0.049371,-0.006
3227,8.53,0,19.92,0.20938,0.0004869,3.9e-06,0.048823,-0.007
3228,8.86,0,19.821,0.20938,0.0004876,3.8e-06,0.048931,-0.006
3229,6.22,0,19.807,0.20938,0.0004874,3.8e-06,0.049226,-0.006
3230,6.92,0,19.732,0.20938,0.0004863,3.8e-06,0.04686,-0.009
3231,5.96,0,19.704,0.20939,0.0004862,3.8e-06,0.046513,-0.009
3232,9.58,0,19.64,0.20938,0.0004852,3.6e-06,0.048007,-0.01
3233,3.77,0,19.634,0.20939,0.0004843,3.5e-06,0.048437,-0.011
3234,5.91,0,19.509,0.20939,0.0004846,3.5e-06,0.046668,-0.007
3235,4.36,0,19.461,0.20939,0.0004838,3.6e-06,0.043279,-0.005
3236,5.28,0,19.393,0.20939,0.0004836,3.6e-06,0.042697,-0.006
3237,4.86,0,19.479,0.20939,0.0004838,3.6e-06,0.040356,-0.004
3238,6.59,0,19.475,0.20938,0.000483,3.6e-06,0.045965,-0.003
3239,4.91,0,19.494,0.20939,0.0004827,3.5e-06,0.045099,-0.004
3240,4.35,0,19.633,0.20939,0.0004815,3.4e-06,0.045813,-0.006
3241,8.73,0,19.669,0.20938,0.0004814,3.5e-06,0.044282,-0.004
3242,4.68,0,19.704,0.20939,0.0004816,3.6e-06,0.044362,-0.006
3243,3.6,0,19.664,0.20939,0.0004823,3.6e-06,0.042554,-0.005
3244,2.93,0,19.671,0.20939,0.0004832,3.6e-06,0.043896,-0.005
3245,5,0,19.739,0.20939,0.0004838,3.6e-06,0.044142,-0.006
3246,4.44,0,19.843,0.20939,0.0004854,3.7e-06,0.04814,-0.005
3247,6.41,0,19.9,0.20938,0.0004861,3.8e-06,0.045164,-0.006
3248,8.24,0,19.96,0.20938,0.0004863,4e-06,0.041833,-0.006
3249,8.91,0,19.999,0.20938,0.0004873,4.1e-06,0.044339,-0.008
3250,10.18,0,19.976,0.20938,0.0004877,4.1e-06,0.04664,-0.007
3251,9.94,0,20.044,0.20938,0.0004875,4.1e-06,0.046234,-0.007
3252,8.23,0,20.168,0.20938,0.0004871,4e-06,0.044514,-0.008
3253,11.12,0,20.192,0.20937,0.0004864,3.9e-06,0.045185,-0.007
3254,5.88,0,20.261,0.20939,0.0004863,3.8e-06,0.043072,-0.004
3255,7.32,0,20.315,0.20938,0.0004863,3.8e-06,0.043774,-0.005
3256,7.03,0,20.28,0.20938,0.0004862,3.8e-06,0.044086,-0.004
3257,4.98,0,20.306,0.20939,0.0004861,3.8e-06,0.041313,-0.005
3258,7.22,0,20.339,0.20938,0.0004854,3.9e-06,0.043872,-0.007
3259,1.46,0,20.422,0.2094,0.0004853,4e-06,0.043913,-0.006
3260,6.28,0,20.445,0.20939,0.0004846,4e-06,0.045559,-0.005
3261,8.38,0,20.404,0.20938,0.0004847,3.9e-06,0.041483,-0.008
3262,6.72,0,20.168,0.20938,0.0004856,3.8e-06,0.040606,-0.005
3263,7.05,0,20.183,0.20938,0.0004857,3.8e-06,0.0397,-0.005
3264,7.23,0,20.242,0.20938,0.0004856,3.7e-06,0.041584,-0.005
3265,6.24,0,20.178,0.20939,0.0004854,3.6e-06,0.039366,-0.005
3266,6.43,0,20.238,0.20939,0.0004854,3.7e-06,0.03687,-0.004
3267,7.74,0,20.041,0.20938,0.0004846,3.8e-06,0.037484,-0.005
3268,6.67,0,19.968,0.20938,0.0004853,3.8e-06,0.036373,-0.004
3269,6.86,0,19.908,0.20938,0.0004857,3.8e-06,0.028,-0.004
3270,5.68,0,19.805,0.20939,0.0004854,3.8e-06,0.016327,-0.006
3271,5.91,0,19.74,0.20939,0.0004855,3.8e-06,0.018168,-0.004
3272,9.39,0,19.902,0.20938,0.0004856,3.8e-06,0.025477,-0.002
3273,4.63,0,19.843,0.20939,0.0004855,3.8e-06,0.023055,-0.003
3274,5.66,0,19.731,0.20939,0.0004847,3.7e-06,0.022481,-0.004
3275,6.69,0,19.777,0.20938,0.0004847,3.6e-06,0.028771,-0.003
3276,4.28,0,19.777,0.20939,0.0004846,3.6e-06,0.02438,-0.002
3277,7.51,0,19.818,0.20938,0.0004845,3.4e-06,0.027938,-0.004
3278,4.99,0,19.901,0.20939,0.0004837,3.3e-06,0.036966,-0.005
3279,4.69,0,19.809,0.20939,0.0004827,3.3e-06,0.040016,-0.006
3280,3.71,0,19.797,0.20939,0.0004828,3.2e-06,0.044018,-0.004
3281,7.39,0,19.803,0.20938,0.0004826,3.3e-06,0.043351,-0.003
3282,5.39,0,19.762,0.20939,0.0004823,3.3e-06,0.045249,-0.006
3283,3.59,0,19.775,0.20939,0.0004814,3.2e-06,0.049217,-0.005
3284,6.61,0,19.834,0.20939,0.0004814,3.1e-06,0.048657,-0.005
3285,5.4,0,19.841,0.20939,0.0004821,3.2e-06,0.046733,-0.007
3286,5.88,0,19.992,0.20939,0.0004825,3.2e-06,0.047803,-0.008
3287,6.59,0,20.196,0.20939,0.0004836,3.3e-06,0.04762,-0.008
3288,3.28,0,20.165,0.20939,0.0004844,3.4e-06,0.041155,-0.007
3289,7.79,0,20.34,0.20938,0.0004852,3.4e-06,0.036065,-0.007
3290,2.77,0,20.408,0.20939,0.0004861,3.6e-06,0.0384,-0.011
3291,6.4,0,20.392,0.20939,0.0004863,3.7e-06,0.022974,-0.011
3292,9.61,0,20.381,0.20938,0.0004863,3.7e-06,0.029672,-0.011
3293,8.54,0,20.419,0.20938,0.0004865,3.7e-06,0.03899,-0.01
3294,7.97,0,20.484,0.20938,0.0004861,3.7e-06,0.037526,-0.01
3295,10.03,0,20.51,0.20938,0.0004856,3.8e-06,0.039155,-0.01
3296,7.15,0,20.316,0.20938,0.000486,3.8e-06,0.041017,-0.007
3297,3.93,0,20.173,0.20939,0.0004854,3.8e-06,0.040988,-0.007
3298,5.07,0,20.104,0.20939,0.0004845,3.7e-06,0.037406,-0.007
3299,4.42,0,19.946,0.20939,0.0004847,3.5e-06,0.040913,-0.007
3300,5,0,19.951,0.20939,0.000484,3.5e-06,0.042155,-0.007
3301,0.72,0,19.993,0.2094,0.0004831,3.4e-06,0.042669,-0.01
3302,1.9,0,19.92,0.2094,0.0004832,3.5e-06,0.038676,-0.01
3303,2.04,0,19.872,0.2094,0.0004823,3.4e-06,0.041125,-0.008
3304,5.23,0,19.759,0.20939,0.0004826,3.3e-06,0.044041,-0.008
3305,5.83,0,19.757,0.20939,0.000482,3.2e-06,0.045535,-0.007
3306,6.11,0,19.753,0.20939,0.0004823,3.1e-06,0.04396,-0.006
3307,7.22,0,19.838,0.20938,0.0004825,3.2e-06,0.043276,-0.005
3308,8.16,0,19.993,0.20938,0.0004828,3.3e-06,0.040573,-0.006
3309,5.2,0,19.987,0.20939,0.0004833,3.3e-06,0.036463,-0.007
3310,9.6,0,20.014,0.20938,0.0004838,3.4e-06,0.03795,-0.006
3311,5.44,0,20.148,0.20939,0.0004844,3.4e-06,0.040951,-0.005
3312,9.13,0,20.272,0.20938,0.0004846,3.5e-06,0.034269,-0.007
3313,4.06,0,20.324,0.20939,0.0004845,3.5e-06,0.0396,-0.006
3314,5.14,0,20.326,0.20939,0.0004842,3.6e-06,0.03984,-0.006
3315,2.5,0,20.34,0.20939,0.0004836,3.7e-06,0.040472,-0.005
3316,4.73,0,20.257,0.20939,0.0004834,3.5e-06,0.04011,-0.007
3317,1.23,0,20.117,0.2094,0.0004833,3.4e-06,0.030028,-0.006
3318,6.41,0,19.934,0.20939,0.0004835,3.4e-06,0.030706,-0.006
3319,4.9,0,19.933,0.20939,0.0004836,3.2e-06,0.035911,-0.005
3320,7.5,0,19.913,0.20938,0.0004833,3.2e-06,0.029609,-0.006
3321,1.46,0,19.752,0.2094,0.0004826,3.2e-06,0.029821,-0.008
3322,3.4,0,19.642,0.20939,0.0004827,3.3e-06,0.038264,-0.009
3323,2.75,0,19.486,0.20939,0.0004828,3.2e-06,0.041115,-0.008
3324,3.07,0,19.46,0.20939,0.0004829,3.2e-06,0.03874,-0.008
3325,4.43,0,19.456,0.20939,0.000482,3.2e-06,0.033976,-0.004
3326,5.94,0,19.683,0.20939,0.0004814,3.2e-06,0.033902,-0.004
3327,1.85,0,19.854,0.2094,0.0004816,3.1e-06,0.033509,-0.005
3328,5.58,0,19.913,0.20939,0.0004814,3.1e-06,0.032977,-0.007
3329,5.49,0,19.983,0.20939,0.0004815,3.1e-06,0.034997,-0.006
3330,8.26,0,19.898,0.20938,0.0004805,3e-06,0.035538,-0.005
3331,4.78,0,19.934,0.20939,0.0004806,3.1e-06,0.03833,-0.008
3332,4.96,0,20.124,0.20939,0.0004802,3.1e-06,0.038364,-0.006
3333,4.77,0,20.16,0.20939,0.0004804,3.2e-06,0.037087,-0.007
3334,3.45,0,20.265,0.20939,0.0004807,3.4e-06,0.03886,-0.007
3335,3.67,0,20.234,0.20939,0.0004812,3.4e-06,0.040872,-0.007
3336,7.49,0,20.092,0.20938,0.0004816,3.3e-06,0.039463,-0.007
3337,4.46,0,19.993,0.20939,0.0004822,3.4e-06,0.034657,-0.009
3338,5.03,0,20.085,0.20939,0.0004827,3.5e-06,0.032485,-0.006
3339,3.41,0,20.152,0.20939,0.0004834,3.5e-06,0.029776,-0.005
3340,3.52,0,20.305,0.20939,0.0004834,3.4e-06,0.030314,-0.005
3341,3.41,0,20.4,0.20939,0.0004834,3.3e-06,0.03274,-0.005
3342,6.57,0,20.168,0.20939,0.0004827,3.2e-06,0.027004,-0.006
3343,4.91,0,20.222,0.20939,0.0004819,3.1e-06,0.022621,-0.006
3344,-2.07,0,20.156,0.20941,0.0004814,3e-06,0.027502,-0.004
3345,-0.65,0,20.211,0.2094,0.0004816,3.1e-06,0.031153,-0.004
3346,4.87,0,20.242,0.20939,0.0004814,3e-06,0.033241,-0.005
3347,5.06,0,20.159,0.20939,0.0004813,3e-06,0.0375,-0.006
3348,2.05,0,20.024,0.2094,0.0004812,3e-06,0.039444,-0.005
3349,2.1,0,19.985,0.2094,0.0004808,3.1e-06,0.038718,-0.005
3350,2.37,0,19.934,0.2094,0.0004813,3e-06,0.036118,-0.007
3351,5.67,0,19.82,0.20939,0.0004812,3e-06,0.037007,-0.007
3352,4.19,0,19.828,0.20939,0.0004811,3e-06,0.038184,-0.005
3353,2.1,0,19.767,0.2094,0.0004814,3e-06,0.041324,-0.006
3354,6.15,0,19.796,0.20939,0.0004815,3.1e-06,0.039535,-0.006
3355,7.51,0,19.828,0.20938,0.0004815,3.1e-06,0.032506,-0.006
3356,0.78,0,19.746,0.2094,0.000482,3e-06,0.033725,-0.005
3357,4.96,0,19.839,0.20939,0.0004825,3.3e-06,0.024729,-0.004
3358,4.12,0,19.871,0.20939,0.0004823,3.4e-06,0.030714,-0.005
3359,6.01,0,19.864,0.20939,0.0004825,3.5e-06,0.037558,-0.004
3360,5.02,0,19.775,0.20939,0.0004823,3.5e-06,0.039381,-0.003
3361,4.59,0,19.843,0.20939,0.0004825,3.5e-06,0.039912,-0.004
3362,4.57,0,19.905,0.20939,0.0004832,3.6e-06,0.037811,-0.005
3363,5.33,0,19.98,0.20939,0.0004824,3.6e-06,0.03895,-0.006
3364,3.24,0,20.029,0.20939,0.0004822,3.5e-06,0.04098,-0.006
3365,0.65,0,20.027,0.2094,0.0004818,3.5e-06,0.043488,-0.005
3366,1.93,0,20.175,0.2094,0.0004824,3.7e-06,0.042851,-0.003
3367,2.12,0,20.104,0.2094,0.0004827,3.7e-06,0.041362,-0.004
3368,2.05,0,20.176,0.2094,0.0004825,3.7e-06,0.042996,-0.007
3369,2.25,0,20.08,0.2094,0.0004824,3.7e-06,0.039957,-0.009
3370,3.54,0,20.122,0.20939,0.000483,3.7e-06,0.038991,-0.006
3371,7.7,0,20.134,0.20938,0.0004837,3.8e-06,0.03906,-0.006
3372,3.72,0,20.225,0.20939,0.0004837,3.8e-06,0.036783,-0.006
3373,4.95,0,20.205,0.20939,0.0004843,3.7e-06,0.039262,-0.007
3374,5.85,0,20.212,0.20939,0.0004846,3.7e-06,0.042325,-0.006
3375,2.73,0,20.059,0.20939,0.0004846,3.8e-06,0.041588,-0.005
3376,3.66,0,19.989,0.20939,0.0004843,3.8e-06,0.042366,-0.005
3377,6.32,0,20.03,0.20939,0.0004835,3.8e-06,0.043737,-0.005
3378,5.75,0,20.003,0.20939,0.0004824,3.7e-06,0.042941,-0.005
3379,2.99,0,20.153,0.20939,0.0004826,3.8e-06,0.041792,-0.006
3380,2.83,0,20.071,0.20939,0.0004827,3.8e-06,0.040587,-0.004
3381,9.91,0,19.97,0.20938,0.0004826,3.8e-06,0.039211,-0.003
3382,3.02,0,19.83,0.20939,0.0004821,3.8e-06,0.041159,-0.006
3383,4.5,0,19.868,0.20939,0.0004811,3.7e-06,0.040641,-0.006
3384,2.11,0,19.891,0.2094,0.0004815,3.7e-06,0.039889,-0.005
3385,2.75,0,20.052,0.20939,0.0004811,3.6e-06,0.03788,-0.005
3386,2.8,0,20.12,0.2094,0.0004799,3.6e-06,0.035892,-0.005
3387,6.07,0,20.196,0.20939,0.0004793,3.5e-06,0.038567,-0.004
3388,0.53,0,20.197,0.2094,0.0004786,3.3e-06,0.037012,-0.003
3389,1.64,0,20.121,0.2094,0.0004787,3.3e-06,0.041264,-0.003
3390,3.73,0,20.155,0.20939,0.0004796,3.3e-06,0.033186,-0.005
3391,0.4,0,20.252,0.2094,0.0004794,3.2e-06,0.034592,-0.005
3392,4.71,0,20.308,0.20939,0.0004794,3.2e-06,0.03122,-0.003
3393,2.65,0,20.271,0.2094,0.0004792,3.2e-06,0.034,-0.006
3394,2.45,0,20.209,0.2094,0.0004791,3.2e-06,0.031298,-0.006
3395,2.13,0,20.206,0.2094,0.0004796,3.3e-06,0.030126,-0.005
3396,3.51,0,20.16,0.20939,0.0004797,3.3e-06,0.025842,-0.006
3397,5.21,0,20.132,0.20939,0.0004794,3.3e-06,0.025983,-0.005
3398,2.05,0,20.003,0.2094,0.0004786,3.3e-06,0.027488,-0.005
3399,1.64,0,19.932,0.2094,0.000479,3.3e-06,0.028046,-0.006
3400,3.34,0,19.928,0.20939,0.0004793,3.3e-06,0.031829,-0.008
3401,3.19,0,19.908,0.20939,0.0004793,3.4e-06,0.025138,-0.008
3402,5.31,0,19.918,0.20939,0.0004795,3.4e-06,0.026092,-0.008
3403,3.17,0,19.853,0.20939,0.0004802,3.4e-06,0.027237,-0.007
3404,4.89,0,19.698,0.20939,0.0004805,3.4e-06,0.031593,-0.006
3405,5.07,0,19.561,0.20939,0.0004803,3.4e-06,0.030316,-0.008
3406,3.14,0,19.521,0.20939,0.0004803,3.4e-06,0.036095,-0.008
3407,4.79,0,19.428,0.20939,0.0004795,3.4e-06,0.037813,-0.006
3408,-0.78,0,19.59,0.2094,0.0004795,3.3e-06,0.035478,-0.008
3409,-2.69,0,19.676,0.20941,0.0004788,3.2e-06,0.036152,-0.005
3410,-1.48,0,19.764,0.20941,0.0004783,3.2e-06,0.038336,-0.006
3411,-0.64,0,19.754,0.2094,0.0004784,3.1e-06,0.034525,-0.007
3412,-1.03,0,19.725,0.2094,0.0004779,3.1e-06,0.036047,-0.007
3413,3.48,0,19.759,0.20939,0.0004776,3.1e-06,0.034356,-0.005
3414,-2.86,0,19.949,0.20941,0.0004773,3.1e-06,0.034661,-0.005
3415,3.67,0,20.096,0.20939,0.0004782,3.1e-06,0.033013,-0.007
3416,4.27,0,20.096,0.20939,0.0004784,3e-06,0.024346,-0.005
3417,3.8,0,20.119,0.20939,0.000479,3.1e-06,0.031577,-0.006
3418,4.52,0,20.075,0.20939,0.0004797,3.1e-06,0.034053,-0.005
3419,5.9,0,20.066,0.20939,0.0004795,3.1e-06,0.032803,-0.007
3420,3.28,0,20.116,0.20939,0.0004794,3.2e-06,0.034211,-0.006
3421,5.77,0,20.057,0.20939,0.0004796,3.2e-06,0.037078,-0.004
3422,6.22,0,20.132,0.20939,0.0004802,3.2e-06,0.031645,-0.006
3423,4.39,0,20.269,0.20939,0.0004799,3.3e-06,0.033417,-0.005
3424,3.45,0,20.211,0.20939,0.0004796,3.3e-06,0.034577,-0.005
3425,2.79,0,20.101,0.2094,0.0004791,3.3e-06,0.036017,-0.009
3426,3.3,0,20.116,0.20939,0.0004795,3.3e-06,0.037176,-0.01
3427,-2.15,0,20.296,0.20941,0.0004796,3.3e-06,0.039802,-0.008
3428,0.87,0,20.358,0.2094,0.0004789,3.3e-06,0.038295,-0.006
3429,4.07,0,20.447,0.20939,0.0004783,3.2e-06,0.039449,-0.006
3430,3.7,0,20.439,0.20939,0.0004781,3.1e-06,0.038823,-0.007
3431,0.57,0,20.589,0.2094,0.0004783,3.1e-06,0.033867,-0.007
3432,4.84,0,20.455,0.20939,0.0004782,3.2e-06,0.033842,-0.005
3433,2.17,0,20.388,0.2094,0.0004788,3.3e-06,0.033959,-0.007
3434,1.79,0,20.453,0.2094,0.0004792,3.3e-06,0.030012,-0.004
3435,0.87,0,20.346,0.2094,0.0004793,3.3e-06,0.021317,-0.003
3436,1.82,0,20.159,0.2094,0.0004793,3.3e-06,0.030461,-0.004
3437,3.32,0,19.972,0.20939,0.0004794,3.3e-06,0.032141,-0.004
3438,4.48,0,19.857,0.20939,0.0004794,3.4e-06,0.022948,-0.003
3439,3.28,0,19.782,0.20939,0.0004793,3.4e-06,0.021544,-0.005
3440,4.51,0,19.672,0.20939,0.0004793,3.4e-06,0.025165,-0.005
3441,2.32,0,19.44,0.2094,0.0004797,3.4e-06,0.030547,-0.006
3442,5.65,0,19.527,0.20939,0.0004795,3.4e-06,0.031869,-0.003
3443,-0.03,0,19.436,0.2094,0.00048,3.5e-06,0.032767,-0.005
3444,3.51,0,19.336,0.20939,0.0004796,3.4e-06,0.029366,-0.006
3445,1.88,0,19.376,0.2094,0.0004792,3.4e-06,0.024177,-0.007
3446,2.37,0,19.514,0.2094,0.0004789,3.3e-06,0.023336,-0.006
3447,3.73,0,19.511,0.20939,0.0004785,3.2e-06,0.023974,-0.003
3448,-0.71,0,19.519,0.2094,0.0004784,3.1e-06,0.030334,-0.005
3449,2.32,0,19.442,0.2094,0.0004775,3e-06,0.03234,-0.003
3450,1.21,0,19.404,0.2094,0.0004775,2.8e-06,0.035103,-0.004
3451,-4.39,0,19.488,0.20941,0.0004773,2.9e-06,0.035981,-0.004
3452,2.52,0,19.547,0.2094,0.0004772,3e-06,0.032406,-0.007
3453,4.6,0,19.678,0.20939,0.0004775,3e-06,0.030317,-0.006
3454,1.85,0,19.633,0.2094,0.0004777,3e-06,0.032074,-0.006
3455,4.03,0,19.679,0.20939,0.0004776,3e-06,0.032592,-0.006
3456,2.85,0,19.743,0.2094,0.0004774,3.1e-06,0.019989,-0.005
3457,0.02,0,19.792,0.2094,0.0004774,3e-06,0.025352,-0.004
3458,-0.03,0,19.834,0.2094,0.0004768,3e-06,0.025475,-0.004
3459,2.86,0,19.969,0.2094,0.0004765,3.1e-06,0.027291,-0.005
3460,1.53,0,20.103,0.2094,0.0004766,3.2e-06,0.027262,-0.007
3461,-0.19,0,20.189,0.2094,0.0004765,3.1e-06,0.026104,-0.004
3462,4.5,0,20.156,0.20939,0.0004766,3e-06,0.026666,-0.004
3463,5.83,0,20.152,0.20939,0.0004766,3e-06,0.031964,-0.005
3464,-0.4,0,20.354,0.2094,0.0004763,2.9e-06,0.036685,-0.003
3465,3.27,0,20.441,0.2094,0.0004758,2.8e-06,0.039628,-0.002
3466,0.79,0,20.406,0.2094,0.0004756,2.8e-06,0.039948,-0.005
3467,1.2,0,20.475,0.2094,0.0004764,2.9e-06,0.035808,-0.006
3468,1.39,0,20.519,0.2094,0.0004763,2.9e-06,0.032829,-0.006
3469,2.41,0,20.484,0.2094,0.0004754,2.8e-06,0.035903,-0.006
3470,1.44,0,20.412,0.2094,0.0004766,2.8e-06,0.03629,-0.005
3471,1.24,0,20.302,0.2094,0.0004775,2.8e-06,0.038231,-0.006
3472,5.32,0,20.286,0.20939,0.0004776,2.9e-06,0.038685,-0.005
3473,3.76,0,20.284,0.20939,0.0004778,3.1e-06,0.025361,-0.008
3474,3.55,0,20.024,0.20939,0.0004786,3e-06,0.019665,-0.009
3475,3.7,0,19.942,0.20939,0.0004785,3.1e-06,0.016872,-0.005
3476,6.6,0,19.916,0.20939,0.0004785,3.2e-06,0.025055,-0.006
3477,2.28,0,19.832,0.2094,0.0004785,3.3e-06,0.032393,-0.007
3478,-1.35,0,19.834,0.20941,0.0004784,3.3e-06,0.035477,-0.008
3479,5.26,0,19.801,0.20939,0.0004783,3.3e-06,0.034972,-0.005
3480,4.42,0,19.858,0.20939,0.0004773,3.2e-06,0.035635,-0.007
3481,1.88,0,19.89,0.2094,0.0004779,3.2e-06,0.034791,-0.006
3482,1.51,0,19.851,0.2094,0.0004776,3.1e-06,0.035619,-0.007
3483,3.7,0,19.799,0.20939,0.0004774,3.2e-06,0.037112,-0.006
3484,2.54,0,19.97,0.2094,0.0004766,3.2e-06,0.037963,-0.008
3485,0.49,0,19.945,0.2094,0.0004766,3.2e-06,0.033435,-0.008
3486,0.79,0,19.923,0.2094,0.0004762,3.1e-06,0.035069,-0.009
3487,1.39,0,19.926,0.2094,0.0004757,3e-06,0.033271,-0.008
3488,0.31,0,19.808,0.2094,0.0004762,2.9e-06,0.034182,-0.005
3489,-0.65,0,19.77,0.2094,0.0004763,3e-06,0.036388,-0.007
3490,2.06,0,19.654,0.2094,0.000477,3e-06,0.037391,-0.008
3491,-0.46,0,19.696,0.2094,0.0004773,2.9e-06,0.037297,-0.006
3492,6.15,0,19.774,0.20939,0.000478,3e-06,0.035733,-0.009
3493,3.9,0,19.811,0.20939,0.0004785,3e-06,0.035886,-0.007
3494,-1.25,0,19.678,0.20941,0.0004791,3e-06,0.035195,-0.009
3495,1.69,0,19.719,0.2094,0.0004794,3.1e-06,0.033015,-0.008
3496,3.3,0,19.769,0.20939,0.0004787,3.1e-06,0.036655,-0.007
3497,3.3,0,19.698,0.20939,0.0004785,3.1e-06,0.035784,-0.007
3498,-0.3,0,19.854,0.2094,0.0004773,3e-06,0.034028,-0.006
3499,0.27,0,19.928,0.2094,0.0004762,3e-06,0.034127,-0.005
3500,1.23,0,20.065,0.2094,0.0004755,3e-06,0.034517,-0.004
3501,2.73,0,20.046,0.2094,0.0004754,3e-06,0.034963,-0.004
3502,5.22,0,19.968,0.20939,0.0004754,3e-06,0.037379,-0.006
3503,2.74,0,19.957,0.2094,0.0004755,3.1e-06,0.037016,-0.007
3504,1.16,0,20.003,0.2094,0.0004765,3e-06,0.036708,-0.006
3505,1.06,0,19.959,0.2094,0.0004766,3e-06,0.032867,-0.006
3506,2.11,0,19.898,0.2094,0.0004765,3e-06,0.031296,-0.007
3507,5.75,0,19.93,0.20939,0.0004766,3e-06,0.028319,-0.004
3508,2.58,0,19.779,0.2094,0.0004766,3.1e-06,0.031582,-0.005
3509,1.88,0,19.768,0.2094,0.0004762,3e-06,0.027908,-0.002
3510,1.82,0,19.65,0.2094,0.0004756,3e-06,0.02509,-0.006
3511,5.32,0,19.669,0.20939,0.0004758,3e-06,0.025293,-0.003
3512,5.83,0,19.768,0.20939,0.0004756,3e-06,0.031022,-0.005
3513,3.92,0,19.69,0.20939,0.0004754,3e-06,0.032135,-0.006
3514,-0.13,0,19.689,0.2094,0.0004764,2.9e-06,0.035533,-0.006
3515,4.06,0,19.701,0.20939,0.0004763,2.8e-06,0.035178,-0.006
3516,3.72,0,19.797,0.20939,0.0004766,2.8e-06,0.029362,-0.009
3517,2.16,0,19.943,0.2094,0.000476,2.9e-06,0.031974,-0.009
3518,0.64,0,19.958,0.2094,0.0004753,2.9e-06,0.035168,-0.006
3519,1.1,0,19.965,0.2094,0.0004746,3e-06,0.03685,-0.008
3520,1.98,0,19.979,0.2094,0.0004747,2.9e-06,0.036058,-0.009
3521,-0.15,0,19.841,0.2094,0.0004744,2.8e-06,0.034163,-0.01
3522,-0.34,0,19.811,0.2094,0.0004741,2.7e-06,0.031468,-0.01
3523,1.86,0,20.012,0.2094,0.0004744,2.8e-06,0.032174,-0.01
3524,3.18,0,19.98,0.2094,0.0004747,2.9e-06,0.031464,-0.008
3525,0.02,0,19.967,0.2094,0.0004747,2.9e-06,0.031776,-0.008
3526,-1.18,0,19.956,0.20941,0.0004739,2.8e-06,0.023703,-0.01
3527,-1.2,0,19.848,0.20941,0.0004737,2.8e-06,0.029963,-0.01
3528,0.98,0,19.892,0.2094,0.0004746,2.8e-06,0.031461,-0.01
3529,3.58,0,19.967,0.20939,0.0004755,2.9e-06,0.03221,-0.008
3530,-0.72,0,19.883,0.2094,0.0004755,2.9e-06,0.028568,-0.01
3531,3.49,0,19.942,0.20939,0.0004755,3e-06,0.03308,-0.008
3532,-0.47,0,19.852,0.2094,0.0004756,3e-06,0.036915,-0.009
3533,-0.17,0,19.71,0.2094,0.0004757,3e-06,0.036799,-0.007
3534,-0.97,0,19.827,0.20941,0.0004755,3e-06,0.035979,-0.009
3535,2.22,0,19.879,0.2094,0.0004757,3.1e-06,0.03625,-0.01
3536,1.39,0,19.898,0.2094,0.0004755,3.1e-06,0.036857,-0.007
3537,2.75,0,19.958,0.2094,0.0004755,3.1e-06,0.033343,-0.008
3538,1.18,0,19.966,0.2094,0.0004754,3e-06,0.029306,-0.008
3539,2.78,0,19.915,0.2094,0.0004745,2.9e-06,0.029763,-0.008
3540,-0.47,0,20.131,0.2094,0.0004743,2.8e-06,0.030916,-0.007
3541,3.49,0,20.233,0.2094,0.0004741,2.8e-06,0.034476,-0.008
3542,3.04,0,20.227,0.2094,0.0004735,2.7e-06,0.037144,-0.011
3543,6.09,0,20.258,0.20939,0.0004733,2.7e-06,0.037729,-0.007
3544,-0.41,0,20.255,0.2094,0.0004742,2.6e-06,0.029171,-0.006
3545,1.02,0,20.325,0.2094,0.0004747,2.7e-06,0.035635,-0.008
3546,4.19,0,20.321,0.20939,0.0004753,2.8e-06,0.03644,-0.007
3547,3.41,0,20.355,0.2094,0.0004751,2.9e-06,0.035838,-0.011
3548,2.62,0,20.326,0.2094,0.0004753,3e-06,0.032281,-0.007
3549,5.14,0,20.258,0.20939,0.0004755,2.9e-06,0.032065,-0.004
3550,3.22,0,20.141,0.2094,0.000476,3e-06,0.035637,-0.004
3551,0.75,0,20.152,0.2094,0.0004768,3.1e-06,0.035496,-0.009
3552,-1.22,0,20.264,0.20941,0.0004765,3.2e-06,0.03176,-0.007
3553,0.71,0,20.207,0.2094,0.0004764,3.1e-06,0.019907,-0.009
3554,3.28,0,20.115,0.20939,0.0004764,3.1e-06,0.020986,-0.007
3555,2.85,0,19.943,0.2094,0.0004763,3.1e-06,0.019718,-0.008
3556,1.02,0,19.79,0.2094,0.0004763,3.1e-06,0.023836,-0.006
3557,0.41,0,19.701,0.2094,0.0004766,3.1e-06,0.027632,-0.005
3558,0.38,0,19.609,0.2094,0.0004765,3.2e-06,0.031262,-0.004
3559,4.68,0,19.585,0.20939,0.0004764,3.2e-06,0.02958,-0.006
3560,0.77,0,19.574,0.2094,0.0004767,3.1e-06,0.026205,-0.007
3561,-0.46,0,19.469,0.2094,0.0004764,3.1e-06,0.026254,-0.009
3562,-0.76,0,19.456,0.2094,0.0004756,3.1e-06,0.018039,-0.006
3563,3.52,0,19.5,0.20939,0.0004755,3.1e-06,0.01665,-0.01
3564,0.29,0,19.597,0.2094,0.0004756,3.2e-06,0.023309,-0.007
3565,-0.47,0,19.588,0.2094,0.0004755,3.2e-06,0.027187,-0.006
3566,0.85,0,19.748,0.2094,0.0004756,3.1e-06,0.032993,-0.005
3567,4.07,0,19.768,0.20939,0.0004756,3.1e-06,0.034673,-0.005
3568,2.11,0,19.844,0.2094,0.0004747,3e-06,0.026835,-0.006
3569,3.04,0,19.817,0.2094,0.0004747,3.1e-06,0.03017,-0.006
3570,-1.18,0,19.768,0.20941,0.0004747,3e-06,0.027549,-0.007
3571,-0.14,0,19.87,0.2094,0.0004748,2.9e-06,0.029812,-0.006
3572,-0.1,0,19.732,0.2094,0.0004746,2.8e-06,0.032632,-0.006
3573,1.5,0,19.668,0.2094,0.0004744,2.6e-06,0.030668,-0.005
3574,2.57,0,19.598,0.2094,0.0004748,2.5e-06,0.030274,-0.005
3575,-0.24,0,19.631,0.2094,0.0004745,2.6e-06,0.034377,-0.006
3576,-3.08,0,19.57,0.20941,0.0004747,2.5e-06,0.036233,-0.007
3577,0.01,0,19.569,0.2094,0.0004752,2.5e-06,0.035502,-0.005
3578,4.8,0,19.652,0.20939,0.0004753,2.6e-06,0.034837,-0.008
3579,1.96,0,19.715,0.2094,0.0004745,2.7e-06,0.035127,-0.008
3580,0.49,0,19.818,0.2094,0.0004747,2.8e-06,0.033243,-0.009
3581,-1.53,0,19.731,0.20941,0.0004744,2.8e-06,0.033051,-0.007
3582,-1.87,0,19.922,0.20941,0.0004747,2.7e-06,0.032721,-0.007
3583,0.02,0,20.032,0.2094,0.0004748,2.7e-06,0.02872,-0.006
3584,3.87,0,20.027,0.20939,0.0004744,2.7e-06,0.026799,-0.005
3585,0,0,20.203,0.2094,0.0004746,2.8e-06,0.030183,-0.004
3586,4.76,0,20.313,0.20939,0.0004745,2.8e-06,0.032877,-0.004
3587,2.94,0,20.278,0.2094,0.0004748,2.8e-06,0.033618,-0.004
3588,4.83,0,20.148,0.20939,0.0004753,2.8e-06,0.0281,-0.004
3589,5.18,0,20.171,0.20939,0.0004745,2.8e-06,0.028528,-0.006
3590,2.33,0,20.177,0.2094,0.0004746,2.8e-06,0.020986,-0.003
3591,3.01,0,20.17,0.2094,0.0004747,2.8e-06,0.026191,-0.004
3592,2.08,0,20.066,0.2094,0.0004746,2.8e-06,0.025774,-0.004
3593,-0.91,0,19.939,0.20941,0.0004746,2.8e-06,0.028242,-0.005
3594,3.18,0,20.054,0.2094,0.0004745,2.7e-06,0.02943,-0.003
3595,-0.5,0,19.924,0.2094,0.0004745,2.6e-06,0.029189,-0.005
3596,-0.69,0,19.798,0.20941,0.0004746,2.7e-06,0.025169,-0.006
3597,2.28,0,19.79,0.2094,0.0004744,2.7e-06,0.029516,-0.006
3598,1.78,0,19.855,0.2094,0.0004736,2.7e-06,0.025334,-0.004
3599,-3.35,0,19.881,0.20941,0.0004737,2.7e-06,0.026813,-0.005
3600,-0.12,0,19.865,0.2094,0.0004736,2.6e-06,0.026887,-0.004
3601,-0.26,0,19.982,0.2094,0.0004727,2.4e-06,0.029156,-0.006
3602,1.44,0,19.972,0.2094,0.0004729,2.3e-06,0.034084,-0.006
3603,-1.29,0,20.048,0.20941,0.0004727,2.2e-06,0.036399,-0.004
3604,3.17,0,19.958,0.2094,0.0004727,2.3e-06,0.037412,-0.003
3605,-0.42,0,20.028,0.20941,0.000472,2.3e-06,0.038548,-0.004
3606,0.71,0,20.058,0.2094,0.0004722,2.4e-06,0.032681,-0.01
3607,0.46,0,20.024,0.2094,0.0004729,2.5e-06,0.025515,-0.006
3608,4.15,0,20.05,0.20939,0.0004735,2.6e-06,0.033452,-0.006
3609,5.28,0,20.106,0.20939,0.0004743,2.7e-06,0.03637,-0.006
3610,5.09,0,20.011,0.20939,0.0004746,2.7e-06,0.036608,-0.005
3611,-1.97,0,19.966,0.20941,0.0004745,2.7e-06,0.034938,-0.005
3612,-5.3,0,19.892,0.20942,0.0004747,2.8e-06,0.031058,-0.006
3613,-1.17,0,19.911,0.20941,0.0004746,2.9e-06,0.030116,-0.008
3614,3.3,0,19.912,0.2094,0.0004744,2.9e-06,0.030222,-0.008
3615,3.09,0,19.796,0.2094,0.0004746,3e-06,0.031078,-0.006
3616,4.7,0,19.826,0.20939,0.0004747,2.9e-06,0.028664,-0.007
3617,0.71,0,19.889,0.2094,0.0004746,2.9e-06,0.019869,-0.008
3618,0.06,0,19.838,0.2094,0.0004747,2.9e-06,0.024516,-0.005
3619,1.34,0,19.764,0.2094,0.0004746,2.9e-06,0.029469,-0.007
3620,-0.54,0,19.842,0.2094,0.0004747,2.9e-06,0.032417,-0.006
3621,-0.85,0,19.807,0.20941,0.0004747,2.9e-06,0.036351,-0.005
3622,2.97,0,19.89,0.2094,0.0004743,2.8e-06,0.02862,-0.005
3623,0.44,0,19.917,0.2094,0.0004741,2.8e-06,0.012086,-0.004
3624,2.92,0,19.902,0.2094,0.0004736,2.7e-06,0.018469,-0.006
3625,2.25,0,19.954,0.2094,0.0004736,2.6e-06,0.027093,-0.005
3626,0.15,0,19.918,0.2094,0.0004726,2.5e-06,0.032296,-0.004
3627,-0.14,0,19.859,0.2094,0.0004719,2.4e-06,0.030095,-0.004
3628,-0.5,0,19.893,0.20941,0.0004715,2.3e-06,0.030223,-0.004
3629,-0.59,0,19.876,0.20941,0.0004715,2.2e-06,0.029755,-0.005
3630,0.63,0,19.816,0.2094,0.0004715,2.2e-06,0.027173,-0.005
3631,0.79,0,19.848,0.2094,0.0004713,2e-06,0.027485,-0.004
3632,2.03,0,19.833,0.2094,0.0004714,2e-06,0.025738,-0.004
3633,-0.58,0,19.802,0.20941,0.0004715,2.1e-06,0.029503,-0.006
3634,1.49,0,19.827,0.2094,0.000472,2.2e-06,0.034011,-0.004
3635,2.07,0,19.95,0.2094,0.0004725,2.2e-06,0.032645,-0.006
3636,-0.07,0,19.933,0.2094,0.0004728,2.3e-06,0.034614,-0.005
3637,0.52,0,19.958,0.2094,0.0004725,2.4e-06,0.03515,-0.004
3638,3.19,0,19.999,0.2094,0.0004738,2.4e-06,0.036154,-0.006
3639,-4.42,0,19.943,0.20941,0.0004738,2.6e-06,0.036287,-0.006
3640,1.4,0,19.904,0.2094,0.0004747,2.7e-06,0.036443,-0.006
3641,1.47,0,19.834,0.2094,0.0004746,2.8e-06,0.036704,-0.006
3642,-3.35,0,19.922,0.20941,0.0004747,2.7e-06,0.031129,-0.007
3643,-0.47,0,19.874,0.2094,0.0004746,2.7e-06,0.032986,-0.008
3644,1.21,0,19.772,0.2094,0.0004747,2.7e-06,0.031273,-0.007
3645,0.38,0,19.622,0.2094,0.0004737,2.7e-06,0.024379,-0.007
3646,0.06,0,19.663,0.2094,0.0004729,2.7e-06,0.020286,-0.007
3647,-2.7,0,19.732,0.20941,0.0004725,2.7e-06,0.014861,-0.007
3648,-2.76,0,19.594,0.20941,0.0004727,2.7e-06,0.022427,-0.008
3649,0.93,0,19.587,0.2094,0.0004728,2.6e-06,0.019807,-0.008
3650,3.29,0,19.628,0.2094,0.0004721,2.7e-06,0.022813,-0.005
3651,-2.18,0,19.608,0.20941,0.0004725,2.7e-06,0.025075,-0.007
3652,-0.98,0,19.583,0.20941,0.000473,2.7e-06,0.028072,-0.008
3653,0.8,0,19.566,0.2094,0.0004723,2.7e-06,0.027298,-0.007
3654,1.93,0,19.594,0.2094,0.0004721,2.6e-06,0.029364,-0.008
3655,-2.79,0,19.69,0.20941,0.0004727,2.6e-06,0.029151,-0.008
3656,-3.61,0,19.598,0.20941,0.0004728,2.6e-06,0.03023,-0.007
3657,-0.87,0,19.432,0.20941,0.0004728,2.5e-06,0.03068,-0.008
3658,-1.34,0,19.404,0.20941,0.0004736,2.6e-06,0.03337,-0.007
3659,4.1,0,19.487,0.20939,0.000474,2.7e-06,0.033021,-0.006
3660,-2.39,0,19.484,0.20941,0.0004746,2.8e-06,0.033798,-0.006
3661,1.62,0,19.607,0.2094,0.0004746,2.9e-06,0.033791,-0.008
3662,0.35,0,19.568,0.2094,0.0004749,3.1e-06,0.032956,-0.006
3663,3.58,0,19.656,0.20939,0.0004755,3.2e-06,0.033469,-0.007
3664,-1.7,0,19.648,0.20941,0.0004755,3.3e-06,0.034818,-0.007
3665,0.22,0,19.544,0.2094,0.0004756,3.3e-06,0.035266,-0.006
3666,-0.92,0,19.639,0.20941,0.0004747,3.2e-06,0.033067,-0.004
3667,0.56,0,19.729,0.2094,0.0004753,3e-06,0.031428,-0.005
3668,-2.18,0,19.852,0.20941,0.0004747,3e-06,0.031087,-0.007
3669,3.05,0,19.805,0.2094,0.0004745,3e-06,0.031372,-0.006
3670,1.72,0,19.864,0.2094,0.0004748,3e-06,0.032641,-0.004
3671,-2.67,0,19.752,0.20941,0.0004746,3.1e-06,0.030586,-0.004
3672,-0.62,0,19.874,0.20941,0.0004738,3e-06,0.027023,-0.005
3673,-0.55,0,19.93,0.20941,0.0004735,2.9e-06,0.031129,-0.008
3674,1.29,0,20.009,0.2094,0.0004725,2.9e-06,0.032754,-0.007
3675,1.61,0,19.998,0.2094,0.0004728,2.9e-06,0.033445,-0.005
3676,-0.95,0,19.898,0.20941,0.0004719,2.9e-06,0.02992,-0.006
3677,1.38,0,19.883,0.2094,0.000472,2.8e-06,0.02495,-0.005
3678,-2.67,0,19.853,0.20941,0.0004724,2.8e-06,0.025664,-0.005
3679,-0.22,0,19.855,0.2094,0.0004726,2.8e-06,0.02344,-0.003
3680,2.14,0,19.788,0.2094,0.0004722,2.7e-06,0.025014,-0.004
3681,2.29,0,19.781,0.2094,0.0004718,2.6e-06,0.024515,-0.004
3682,0.11,0,19.707,0.2094,0.0004721,2.6e-06,0.018993,-0.006
3683,1.61,0,19.733,0.2094,0.0004715,2.6e-06,0.014982,-0.008
3684,2.21,0,19.777,0.2094,0.0004716,2.6e-06,0.02376,-0.007
3685,-1.1,0,19.896,0.20941,0.0004718,2.5e-06,0.027419,-0.007
3686,-0.06,0,20.045,0.2094,0.0004726,2.5e-06,0.029065,-0.005
3687,-0.25,0,20.128,0.2094,0.0004728,2.6e-06,0.032907,-0.005
3688,-2.03,0,20.093,0.20941,0.0004728,2.7e-06,0.029465,-0.004
3689,-3.46,0,20.122,0.20941,0.0004726,2.7e-06,0.026476,-0.007
3690,-2.25,0,20.186,0.20941,0.0004728,2.7e-06,0.013645,-0.007
3691,1.23,0,20.16,0.2094,0.0004726,2.7e-06,0.011036,-0.005
3692,0.27,0,20.068,0.2094,0.0004728,2.5e-06,0.021555,-0.007
3693,3.18,0,19.965,0.2094,0.0004722,2.7e-06,0.024213,-0.005
3694,3.09,0,19.874,0.2094,0.0004716,2.7e-06,0.023015,-0.006
3695,2.49,0,19.92,0.2094,0.0004717,2.6e-06,0.022866,-0.004
3696,-4.52,0,19.952,0.20942,0.0004717,2.6e-06,0.018935,-0.007
3697,0.67,0,19.936,0.2094,0.0004717,2.8e-06,0.024673,-0.005
3698,0.43,0,20.02,0.2094,0.0004717,2.9e-06,0.019507,-0.006
3699,1.51,0,20.055,0.2094,0.0004718,2.8e-06,0.023648,-0.006
3700,0.7,0,20.038,0.2094,0.0004721,2.9e-06,0.019436,-0.009
3701,2.97,0,20.074,0.2094,0.0004727,2.9e-06,0.017633,-0.004
3702,0.28,0,20.064,0.2094,0.0004728,2.8e-06,0.018438,-0.003
3703,-1.15,0,20.025,0.20941,0.0004727,2.8e-06,0.015752,-0.004
3704,-0.84,0,20.13,0.20941,0.0004727,2.9e-06,0.014539,-0.004
3705,1.15,0,20.004,0.2094,0.0004734,2.8e-06,0.019035,-0.003
3706,-0.64,0,20.017,0.20941,0.0004727,2.9e-06,0.025379,-0.004
