Time (s),Heat Release Rate (kW),Burner HRR (kW),Exhaust Mass Flow Rate (kg/s),Oxygen (Vol Fr),CO2 (Vol Fr),CO (Vol Fr),Radiant Heat Flux (kW/m^2),Ksmoke (1/m)
3707,1.54,0,19.957,0.2094,0.0004721,3e-06,0.029054,-0.005
3708,0.94,0,19.879,0.2094,0.0004716,2.9e-06,0.03238,-0.003
3709,0.53,0,19.802,0.2094,0.0004718,2.8e-06,0.032221,-0.004
3710,-2.11,0,19.787,0.20941,0.0004717,2.8e-06,0.031911,-0.004
3711,3.06,0,19.826,0.2094,0.0004717,2.8e-06,0.03228,-0.003
3712,1.67,0,19.916,0.2094,0.0004718,2.9e-06,0.032133,-0.004
3713,-0.82,0,19.899,0.20941,0.0004719,2.8e-06,0.031337,-0.005
3714,-2.61,0,19.843,0.20941,0.0004719,2.6e-06,0.032324,-0.002
3715,-1.16,0,19.913,0.20941,0.0004714,2.5e-06,0.031634,-0.005
3716,0.3,0,19.852,0.2094,0.0004716,2.6e-06,0.028239,-0.004
3717,1.55,0,19.991,0.2094,0.0004716,2.7e-06,0.028344,-0.004
3718,-1.26,0,20.095,0.20941,0.0004715,2.7e-06,0.028558,-0.005
3719,-0.02,0,20.086,0.2094,0.000472,2.6e-06,0.031961,-0.004
3720,2.17,0,20.076,0.2094,0.0004722,2.5e-06,0.0331,-0.005
3721,-1.6,0,20.06,0.20941,0.0004719,2.4e-06,0.033592,-0.004
3722,-1.36,0,20.047,0.20941,0.0004726,2.5e-06,0.032702,-0.004
3723,0.77,0,19.936,0.2094,0.0004727,2.5e-06,0.032099,-0.003
3724,1.5,0,19.953,0.2094,0.0004736,2.5e-06,0.032914,-0.005
3725,2.35,0,19.909,0.2094,0.0004739,2.5e-06,0.033523,-0.005
3726,-1.52,0,19.855,0.20941,0.0004745,2.6e-06,0.033636,-0.004
3727,0.79,0,19.707,0.2094,0.0004748,2.8e-06,0.028979,-0.006
3728,2.07,0,19.581,0.2094,0.0004739,2.9e-06,0.027432,-0.007
3729,-0.26,0,19.559,0.2094,0.0004734,3e-06,0.026685,-0.008
3730,0.53,0,19.579,0.2094,0.0004735,3e-06,0.029783,-0.009
3731,0.62,0,19.663,0.2094,0.0004737,3e-06,0.029858,-0.007
3732,-1.77,0,19.641,0.20941,0.0004728,3e-06,0.028453,-0.007
3733,3.23,0,19.736,0.2094,0.0004727,2.9e-06,0.029136,-0.007
3734,-2.27,0,19.752,0.20941,0.0004727,2.9e-06,0.027473,-0.005
3735,2.82,0,19.777,0.2094,0.0004726,2.8e-06,0.029659,-0.005
3736,2.66,0,19.819,0.2094,0.0004726,2.8e-06,0.023122,-0.003
3737,0.82,0,19.844,0.2094,0.0004729,2.7e-06,0.023537,-0.003
3738,0.44,0,19.942,0.2094,0.0004728,2.7e-06,0.031943,-0.004
3739,0.33,0,20.073,0.2094,0.0004726,2.6e-06,0.034142,-0.003
3740,3.13,0,20.111,0.2094,0.000472,2.5e-06,0.033805,-0.003
3741,-0.65,0,20.075,0.20941,0.0004717,2.4e-06,0.034269,-0.005
3742,1.26,0,20.037,0.2094,0.0004717,2.4e-06,0.033791,-0.005
3743,0.53,0,20.029,0.2094,0.0004717,2.5e-06,0.034689,-0.003
3744,-2.07,0,19.958,0.20941,0.0004716,2.5e-06,0.035127,-0.005
3745,-0.52,0,19.966,0.20941,0.0004706,2.4e-06,0.035591,-0.005
3746,2.46,0,19.919,0.2094,0.0004702,2.4e-06,0.032233,-0.005
3747,-1.02,0,19.948,0.20941,0.0004702,2.4e-06,0.028072,-0.002
3748,0.16,0,19.916,0.2094,0.0004698,2.4e-06,0.030088,-0.006
3749,0.73,0,19.827,0.2094,0.0004698,2.4e-06,0.027129,-0.006
3750,0.57,0,19.654,0.2094,0.0004697,2.4e-06,0.029373,-0.005
3751,-1.05,0,19.523,0.20941,0.0004696,2.4e-06,0.031646,-0.005
3752,-0.49,0,19.642,0.20941,0.0004695,2.5e-06,0.031754,-0.006
3753,-1.06,0,19.787,0.20941,0.000471,2.5e-06,0.029448,-0.007
3754,1.5,0,19.818,0.2094,0.0004714,2.5e-06,0.024244,-0.007
3755,-1.05,0,19.682,0.20941,0.0004718,2.5e-06,0.02787,-0.005
3756,0.23,0,19.635,0.2094,0.0004714,2.6e-06,0.028958,-0.005
3757,2.22,0,19.497,0.2094,0.0004716,2.8e-06,0.030776,-0.005
3758,-0.85,0,19.441,0.20941,0.0004723,2.8e-06,0.033424,-0.004
3759,-0.27,0,19.552,0.2094,0.0004729,2.8e-06,0.032971,-0.006
3760,1.02,0,19.643,0.2094,0.0004728,2.6e-06,0.033865,-0.005
3761,-4.02,0,19.796,0.20941,0.0004723,2.5e-06,0.033958,-0.005
3762,-0.77,0,19.709,0.20941,0.0004718,2.4e-06,0.032572,-0.005
3763,-0.68,0,19.611,0.20941,0.0004715,2.4e-06,0.031569,-0.005
3764,2.59,0,19.627,0.2094,0.0004717,2.5e-06,0.033053,-0.005
3765,1.57,0,19.677,0.2094,0.0004717,2.7e-06,0.030356,-0.005
3766,-1.46,0,19.69,0.20941,0.0004719,2.8e-06,0.029325,-0.007
3767,-1.2,0,19.952,0.20941,0.0004717,2.9e-06,0.029385,-0.007
3768,2.03,0,19.972,0.2094,0.0004718,3e-06,0.02814,-0.007
3769,-1.89,0,19.83,0.20941,0.0004718,3e-06,0.021421,-0.007
3770,-0.91,0,19.89,0.20941,0.0004717,2.8e-06,0.014813,-0.008
3771,-2.71,0,19.832,0.20941,0.0004717,2.6e-06,0.021497,-0.007
3772,-1.39,0,19.945,0.20941,0.0004717,2.5e-06,0.022076,-0.006
3773,-1.29,0,20.062,0.20941,0.0004709,2.5e-06,0.024263,-0.006
3774,-3.22,0,20.061,0.20941,0.0004709,2.4e-06,0.026603,-0.004
3775,-0.88,0,20.048,0.20941,0.0004707,2.3e-06,0.023443,-0.007
3776,-0.91,0,20.163,0.20941,0.0004706,2.4e-06,0.024107,-0.004
3777,-1.88,0,20.076,0.20941,0.0004708,2.3e-06,0.029192,-0.004
3778,-1.58,0,20.197,0.20941,0.0004707,2.4e-06,0.023276,-0.001
3779,-2.02,0,20.266,0.20941,0.000471,2.4e-06,0.02865,-0.003
3780,-3.37,0,20.238,0.20941,0.0004707,2.4e-06,0.027222,-0.005
3781,2.3,0,20.207,0.2094,0.0004707,2.3e-06,0.029182,-0.003
3782,-0.44,0,20.169,0.20941,0.0004714,2.4e-06,0.030408,-0.005
3783,-0.04,0,20.228,0.2094,0.0004719,2.4e-06,0.030534,-0.003
3784,1.97,0,20.26,0.2094,0.0004721,2.5e-06,0.032365,-0.006
3785,3.89,0,20.369,0.20939,0.0004722,2.6e-06,0.031299,-0.007
3786,0.23,0,20.334,0.2094,0.0004726,2.5e-06,0.031846,-0.007
3787,0.98,0,20.471,0.2094,0.0004727,2.6e-06,0.031541,-0.005
3788,-0.44,0,20.491,0.20941,0.0004716,2.5e-06,0.030724,-0.005
3789,-1.46,0,20.576,0.20941,0.0004717,2.4e-06,0.031321,-0.005
3790,-3.78,0,20.588,0.20941,0.0004722,2.5e-06,0.031055,-0.004
3791,-2.33,0,20.649,0.20941,0.0004719,2.5e-06,0.030819,-0.004
3792,-2.37,0,20.579,0.20941,0.0004719,2.3e-06,0.029605,-0.004
3793,0.12,0,20.435,0.2094,0.0004719,2.3e-06,0.030382,-0.007
3794,-2.68,0,20.381,0.20941,0.0004719,2.2e-06,0.027673,-0.006
3795,-0.82,0,20.385,0.20941,0.0004716,2.2e-06,0.031456,-0.007
3796,-2.29,0,20.397,0.20941,0.0004718,2.3e-06,0.030314,-0.007
3797,-2.76,0,20.28,0.20941,0.0004721,2.3e-06,0.025754,-0.005
3798,-3.95,0,20.217,0.20941,0.0004721,2.3e-06,0.02992,-0.005
3799,2.03,0,20.106,0.2094,0.0004718,2.4e-06,0.027859,-0.004
3800,0.39,0,20.147,0.2094,0.0004717,2.5e-06,0.025342,-0.004
3801,-0.22,0,20.136,0.2094,0.0004721,2.4e-06,0.026165,-0.004
3802,3.93,0,20.046,0.20939,0.0004726,2.4e-06,0.027755,-0.005
3803,-4,0,20.11,0.20941,0.0004726,2.5e-06,0.027275,-0.005
3804,-0.18,0,20.19,0.2094,0.0004727,2.5e-06,0.024442,-0.006
3805,2.69,0,20.033,0.2094,0.0004726,2.5e-06,0.021606,-0.006
3806,-4.53,0,19.909,0.20942,0.0004714,2.5e-06,0.024123,-0.005
3807,-0.49,0,19.844,0.20941,0.0004715,2.4e-06,0.029008,-0.005
3808,-1.67,0,19.804,0.20941,0.0004716,2.3e-06,0.024348,-0.005
3809,0.91,0,19.788,0.2094,0.0004711,2.2e-06,0.021215,-0.006
3810,0.82,0,19.729,0.2094,0.0004705,2.1e-06,0.026704,-0.007
3811,-1.04,0,19.638,0.20941,0.0004709,2.2e-06,0.027389,-0.006
3812,0.86,0,19.789,0.2094,0.0004717,2.1e-06,0.028583,-0.005
3813,-1.71,0,19.679,0.20941,0.0004718,2e-06,0.027967,-0.006
3814,2.21,0,19.557,0.2094,0.0004719,2.1e-06,0.030065,-0.006
3815,3.98,0,19.596,0.20939,0.0004718,2.1e-06,0.028718,-0.005
3816,-0.41,0,19.727,0.20941,0.0004717,2.1e-06,0.029719,-0.005
3817,2.27,0,19.649,0.2094,0.000472,2.1e-06,0.033439,-0.004
3818,3.98,0,19.721,0.20939,0.0004728,2.2e-06,0.034403,-0.007
3819,-2.29,0,19.791,0.20941,0.0004716,2.2e-06,0.034421,-0.006
3820,-0.84,0,19.785,0.20941,0.0004718,2.3e-06,0.034801,-0.005
3821,1.55,0,19.924,0.2094,0.0004718,2.3e-06,0.033719,-0.006
3822,2.44,0,19.833,0.2094,0.0004715,2.4e-06,0.033236,-0.008
3823,2.14,0,19.847,0.2094,0.0004718,2.5e-06,0.033296,-0.006
3824,-1.81,0,19.854,0.20941,0.0004718,2.5e-06,0.033121,-0.007
3825,4.01,0,19.937,0.20939,0.0004714,2.5e-06,0.033638,-0.006
3826,5.11,0,19.881,0.20939,0.0004718,2.5e-06,0.033842,-0.006
3827,-0.92,0,19.981,0.20941,0.0004709,2.5e-06,0.032359,-0.006
3828,-1.47,0,20.029,0.20941,0.0004704,2.5e-06,0.033983,-0.003
3829,0.47,0,19.94,0.2094,0.00047,2.5e-06,0.034888,-0.008
3830,-1.84,0,20.01,0.20941,0.0004702,2.5e-06,0.033712,-0.006
3831,-3.79,0,19.899,0.20941,0.0004706,2.5e-06,0.033352,-0.004
3832,-3.06,0,19.941,0.20941,0.0004706,2.5e-06,0.033675,-0.005
3833,-3.91,0,19.968,0.20941,0.0004714,2.5e-06,0.022646,-0.004
3834,1.04,0,19.951,0.2094,0.0004718,2.5e-06,0.021176,-0.005
3835,0.34,0,19.992,0.2094,0.0004716,2.5e-06,0.022395,-0.007
3836,1.17,0,19.976,0.2094,0.0004718,2.5e-06,0.022317,-0.006
3837,3.69,0,19.994,0.2094,0.0004718,2.5e-06,0.028967,-0.007
3838,0.14,0,19.778,0.2094,0.0004719,2.5e-06,0.031254,-0.006
3839,-0.56,0,19.729,0.20941,0.0004716,2.5e-06,0.032096,-0.008
3840,-1.64,0,19.565,0.20941,0.0004711,2.4e-06,0.03227,-0.008
3841,-2.55,0,19.613,0.20941,0.0004707,2.4e-06,0.027676,-0.005
3842,-0.33,0,19.512,0.20941,0.0004707,2.4e-06,0.028972,-0.007
3843,-2.21,0,19.546,0.20941,0.0004707,2.2e-06,0.026046,-0.007
3844,1.92,0,19.594,0.2094,0.0004708,2.1e-06,0.028886,-0.006
3845,-0.81,0,19.559,0.20941,0.0004697,2.1e-06,0.03143,-0.007
3846,1.26,0,19.659,0.2094,0.0004699,2.2e-06,0.031046,-0.007
3847,-0.16,0,19.661,0.20941,0.0004702,2.1e-06,0.030205,-0.008
3848,-2.92,0,19.7,0.20941,0.0004704,2.1e-06,0.030615,-0.006
3849,-2.06,0,19.914,0.20941,0.0004707,2.1e-06,0.033493,-0.005
3850,-1.66,0,19.987,0.20941,0.0004705,2.2e-06,0.03403,-0.004
3851,-1.44,0,19.893,0.20941,0.0004706,2.3e-06,0.032721,-0.005
3852,2.61,0,19.956,0.2094,0.0004709,2.5e-06,0.032835,-0.007
3853,-0.86,0,19.922,0.20941,0.0004707,2.5e-06,0.032168,-0.008
3854,0.63,0,19.999,0.2094,0.0004715,2.5e-06,0.033643,-0.006
3855,2.35,0,19.891,0.2094,0.0004718,2.5e-06,0.031069,-0.007
3856,-3.05,0,19.908,0.20941,0.0004713,2.6e-06,0.032423,-0.004
3857,-0.15,0,19.814,0.2094,0.0004708,2.7e-06,0.031809,-0.006
3858,1.4,0,19.838,0.2094,0.0004708,2.7e-06,0.030873,-0.006
3859,-1.55,0,19.738,0.20941,0.0004715,2.8e-06,0.033262,-0.006
3860,-2.43,0,19.765,0.20941,0.0004719,2.8e-06,0.031953,-0.006
3861,-1.55,0,19.941,0.20941,0.0004718,2.7e-06,0.03116,-0.007
3862,-0.28,0,19.976,0.2094,0.000472,2.7e-06,0.03183,-0.004
3863,2.31,0,19.95,0.2094,0.0004717,2.8e-06,0.032247,-0.003
3864,4.27,0,19.992,0.20939,0.0004717,2.8e-06,0.032381,-0.005
3865,3.2,0,20.165,0.2094,0.000472,2.8e-06,0.032184,-0.004
3866,0.52,0,20.185,0.2094,0.0004718,2.7e-06,0.031244,-0.005
3867,0.36,0,20.299,0.2094,0.0004717,2.7e-06,0.03037,-0.006
3868,-0.05,0,20.319,0.2094,0.0004717,2.7e-06,0.032131,-0.007
3869,-0.44,0,20.308,0.20941,0.0004718,2.7e-06,0.031769,-0.005
3870,-4.42,0,20.373,0.20941,0.0004718,2.7e-06,0.02841,-0.004
3871,-3,0,20.245,0.20941,0.000472,2.7e-06,0.026276,-0.005
3872,0.8,0,20.247,0.2094,0.0004717,2.7e-06,0.024203,-0.003
3873,-5.35,0,20.217,0.20942,0.0004717,2.8e-06,0.02609,-0.005
3874,-0.99,0,20.084,0.20941,0.0004713,2.9e-06,0.029862,-0.005
3875,-0,0,19.926,0.2094,0.0004716,2.7e-06,0.030424,-0.006
3876,-2.74,0,19.858,0.20941,0.0004707,2.5e-06,0.028965,-0.004
3877,0.77,0,19.846,0.2094,0.0004706,2.3e-06,0.030145,-0.004
3878,1.15,0,19.799,0.2094,0.0004705,2.3e-06,0.028979,-0.005
3879,4.22,0,19.758,0.20939,0.0004709,2.4e-06,0.028079,-0.006
3880,-2.62,0,19.761,0.20941,0.0004709,2.4e-06,0.028206,-0.003
3881,-3.76,0,19.7,0.20941,0.0004706,2.4e-06,0.024158,-0.004
3882,-2.41,0,19.693,0.20941,0.0004707,2.2e-06,0.02573,-0.006
3883,-2.67,0,19.781,0.20941,0.0004709,2.2e-06,0.023085,-0.004
3884,-0.33,0,19.79,0.20941,0.0004707,2.2e-06,0.022501,-0.005
3885,0.52,0,19.925,0.2094,0.0004698,2.2e-06,0.019532,-0.007
3886,-0.86,0,19.881,0.20941,0.0004706,2.1e-06,0.021551,-0.001
3887,-1.18,0,19.852,0.20941,0.000471,2e-06,0.022896,-0.007
3888,-2.74,0,19.908,0.20941,0.0004707,1.9e-06,0.021984,-0.005
3889,-0.89,0,19.852,0.20941,0.0004708,1.9e-06,0.018463,-0.005
3890,1.17,0,19.839,0.2094,0.0004707,2e-06,0.02654,-0.007
3891,-0.89,0,19.96,0.20941,0.00047,2e-06,0.02942,-0.005
3892,-0.72,0,20.058,0.20941,0.0004707,2e-06,0.029253,-0.006
3893,0.84,0,20.078,0.2094,0.0004706,2.1e-06,0.0277,-0.007
3894,-0.22,0,20.046,0.20941,0.0004706,2.2e-06,0.02589,-0.006
3895,1.97,0,19.998,0.2094,0.0004708,2.1e-06,0.023757,-0.006
3896,0.45,0,20.106,0.2094,0.0004718,2.3e-06,0.025301,-0.007
3897,0.03,0,20.138,0.2094,0.0004706,2.4e-06,0.027847,-0.007
3898,-0.38,0,20.166,0.20941,0.0004707,2.5e-06,0.027542,-0.007
3899,-4.51,0,20.258,0.20942,0.0004704,2.5e-06,0.030475,-0.009
3900,2.79,0,20.229,0.2094,0.0004702,2.6e-06,0.029438,-0.006
3901,1.62,0,20.269,0.2094,0.0004697,2.4e-06,0.029162,-0.008
3902,-1.1,0,20.209,0.20941,0.0004704,2.3e-06,0.031813,-0.007
3903,1.05,0,20.166,0.2094,0.0004708,2.3e-06,0.032547,-0.007
3904,1.9,0,20.247,0.2094,0.0004705,2.3e-06,0.033067,-0.006
3905,-3.9,0,20.281,0.20941,0.00047,2.3e-06,0.032131,-0.007
3906,-1.05,0,20.193,0.20941,0.0004698,2.2e-06,0.028292,-0.005
3907,0.98,0,20.097,0.2094,0.0004701,2.3e-06,0.027823,-0.008
3908,1,0,20.076,0.2094,0.0004702,2.3e-06,0.030532,-0.008
3909,0.62,0,20.047,0.2094,0.0004699,2.3e-06,0.031141,-0.011
3910,1.42,0,20.049,0.2094,0.0004698,2.2e-06,0.029054,-0.006
3911,7.17,0,19.942,0.20939,0.0004695,2.1e-06,0.032099,-0.009
3912,-3.91,0,19.992,0.20941,0.000469,1.9e-06,0.031239,-0.007
3913,-1.49,0,20.089,0.20941,0.0004689,1.8e-06,0.032256,-0.006
3914,-1.62,0,20.091,0.20941,0.000469,1.7e-06,0.032932,-0.005
3915,-2.08,0,20.105,0.20941,0.0004696,1.7e-06,0.033987,-0.006
3916,-0.7,0,20.062,0.20941,0.0004696,1.6e-06,0.032461,-0.006
3917,1.27,0,20.218,0.2094,0.0004707,1.7e-06,0.0328,-0.006
3918,1.33,0,20.169,0.2094,0.0004709,1.9e-06,0.032644,-0.007
3919,-1.06,0,20.302,0.20941,0.0004717,2.1e-06,0.031869,-0.006
3920,-1.05,0,20.386,0.20941,0.0004717,2.2e-06,0.031466,-0.006
3921,1.84,0,20.468,0.2094,0.0004723,2.3e-06,0.031083,-0.007
3922,2.13,0,20.454,0.2094,0.0004729,2.3e-06,0.029909,-0.008
3923,-0.49,0,20.407,0.20941,0.0004725,2.2e-06,0.027611,-0.006
3924,2.03,0,20.325,0.2094,0.0004722,2.2e-06,0.030142,-0.006
3925,1.19,0,20.154,0.2094,0.0004716,2.3e-06,0.030491,-0.009
3926,2.54,0,20.116,0.2094,0.0004715,2.2e-06,0.031502,-0.008
3927,0.79,0,19.898,0.2094,0.0004708,2.2e-06,0.029962,-0.008
3928,0.05,0,19.944,0.2094,0.0004708,2.2e-06,0.028187,-0.007
3929,0.52,0,19.8,0.2094,0.0004709,2.1e-06,0.028725,-0.006
3930,-0.8,0,19.664,0.20941,0.0004708,2e-06,0.029397,-0.009
3931,-1.77,0,19.625,0.20941,0.0004708,2e-06,0.028257,-0.006
3932,-3.08,0,19.582,0.20941,0.0004705,2.1e-06,0.029033,-0.005
3933,-1.83,0,19.511,0.20941,0.0004711,2.2e-06,0.031349,-0.008
3934,0.82,0,19.669,0.2094,0.0004708,2.2e-06,0.030331,-0.007
3935,4.49,0,19.735,0.20939,0.0004708,2.3e-06,0.032777,-0.005
3936,0.28,0,19.833,0.2094,0.000471,2.4e-06,0.026714,-0.011
3937,-0.36,0,19.858,0.20941,0.0004707,2.3e-06,0.02164,-0.009
3938,0.05,0,19.854,0.2094,0.00047,2.2e-06,0.020796,-0.008
3939,4.67,0,19.821,0.20939,0.0004697,2.1e-06,0.015692,-0.007
3940,1.96,0,19.926,0.2094,0.0004694,2e-06,0.017078,-0.005
3941,1.17,0,19.992,0.2094,0.0004688,1.9e-06,0.019692,-0.006
3942,-1.49,0,19.967,0.20941,0.0004687,1.9e-06,0.021642,-0.006
3943,1.91,0,19.956,0.2094,0.0004699,2.1e-06,0.024446,-0.007
3944,-0.84,0,19.852,0.20941,0.0004699,2.2e-06,0.025512,-0.006
3945,0.58,0,19.819,0.2094,0.0004699,2.1e-06,0.021482,-0.006
3946,1.95,0,19.904,0.2094,0.0004698,1.8e-06,0.024145,-0.008
3947,0.9,0,19.861,0.2094,0.0004707,1.7e-06,0.02765,-0.005
3948,0.25,0,19.755,0.2094,0.0004707,1.8e-06,0.019465,-0.006
3949,2.8,0,19.76,0.2094,0.0004709,1.9e-06,0.003458,-0.004
3950,-1.11,0,19.74,0.20941,0.0004707,2e-06,0.006743,-0.004
3951,1.58,0,19.642,0.2094,0.0004704,2e-06,0.014886,-0.004
3952,4.39,0,19.749,0.20939,0.0004697,2.1e-06,0.018146,-0.006
3953,3.21,0,19.7,0.2094,0.0004695,2.2e-06,0.014465,-0.006
3954,-1.75,0,19.668,0.20941,0.0004699,2.3e-06,0.017062,-0.009
3955,2.35,0,19.7,0.2094,0.0004696,2.3e-06,0.025904,-0.007
3956,0.32,0,19.536,0.2094,0.0004698,2.3e-06,0.027818,-0.007
3957,0.57,0,19.575,0.2094,0.0004697,2.3e-06,0.028253,-0.006
3958,4.88,0,19.692,0.20939,0.0004701,2.3e-06,0.025921,-0.007
3959,-1.44,0,19.716,0.20941,0.0004697,2.4e-06,0.012779,-0.009
3960,-3.97,0,19.602,0.20941,0.0004699,2.3e-06,0.017451,-0.006
3961,0.3,0,19.656,0.2094,0.0004706,2.2e-06,0.020202,-0.005
3962,-0.91,0,19.408,0.20941,0.0004708,2.4e-06,0.018626,-0.005
3963,2.74,0,19.453,0.2094,0.0004708,2.4e-06,0.018635,-0.005
3964,4.9,0,19.506,0.20939,0.0004709,2.4e-06,0.024709,-0.007
3965,4.72,0,19.539,0.20939,0.0004709,2.3e-06,0.028087,-0.008
3966,3.82,0,19.477,0.2094,0.0004709,2.2e-06,0.023975,-0.01
3967,4.01,0,19.504,0.20939,0.000471,2.2e-06,0.020546,-0.009
3968,3.7,0,19.495,0.2094,0.0004718,2.4e-06,0.02614,-0.007
3969,1.17,0,19.677,0.2094,0.0004719,2.4e-06,0.02881,-0.007
3970,5.58,0,19.876,0.20939,0.0004727,2.4e-06,0.024018,-0.009
3971,7.29,0,19.809,0.20939,0.0004733,2.4e-06,0.023021,-0.007
3972,3.77,0,20.002,0.2094,0.0004727,2.4e-06,0.024082,-0.005
3973,0.84,0,20.11,0.2094,0.0004728,2.6e-06,0.026687,-0.005
3974,2.04,0,20.125,0.2094,0.0004726,2.7e-06,0.025321,-0.007
3975,5.05,0,20.049,0.20939,0.0004723,2.6e-06,0.02342,-0.007
3976,7.93,0,20.123,0.20939,0.0004725,2.6e-06,0.024963,-0.007
3977,1.72,0,20.171,0.2094,0.0004721,2.6e-06,0.024986,-0.006
3978,0.59,0,20.226,0.2094,0.0004716,2.4e-06,0.02698,-0.008
3979,-0.08,0,20.058,0.2094,0.0004715,2.4e-06,0.023444,-0.009
3980,1.65,0,19.982,0.2094,0.0004715,2.3e-06,0.017953,-0.007
3981,-2.12,0,19.977,0.20941,0.0004715,2.5e-06,0.017787,-0.01
3982,0.55,0,19.844,0.2094,0.0004709,2.3e-06,0.026778,-0.009
3983,1.61,0,19.72,0.2094,0.0004715,2.2e-06,0.027434,-0.007
3984,6.2,0,19.518,0.20939,0.0004716,2.2e-06,0.028714,-0.006
3985,0.88,0,19.485,0.2094,0.0004717,2.2e-06,0.024785,-0.005
3986,2.72,0,19.569,0.2094,0.0004718,2.1e-06,0.025374,-0.005
3987,3.01,0,19.487,0.2094,0.000472,2e-06,0.025367,-0.006
3988,0.79,0,19.381,0.2094,0.0004724,1.9e-06,0.029732,-0.006
3989,5.29,0,19.506,0.20939,0.0004723,2.1e-06,0.030152,-0.005
3990,3.27,0,19.466,0.2094,0.0004736,2.2e-06,0.028651,-0.004
3991,6.25,0,19.454,0.20939,0.0004734,2.3e-06,0.023589,-0.007
3992,5.52,0,19.517,0.20939,0.0004737,2.3e-06,0.025148,-0.008
3993,2.84,0,19.623,0.2094,0.0004734,2.3e-06,0.027395,-0.006
3994,0.81,0,19.817,0.2094,0.0004734,2.3e-06,0.018635,-0.007
3995,5.29,0,19.911,0.20939,0.0004736,2.3e-06,0.022138,-0.004
3996,0.89,0,19.867,0.2094,0.0004736,2.5e-06,0.027364,-0.006
3997,2.67,0,19.888,0.2094,0.0004739,2.5e-06,0.029136,-0.005
3998,1.91,0,19.853,0.2094,0.0004733,2.5e-06,0.026729,-0.005
3999,3.59,0,19.722,0.2094,0.0004729,2.4e-06,0.010367,-0.007
4000,4.63,0,19.695,0.20939,0.0004726,2.3e-06,0.007439,-0.005
4001,0.87,0,19.698,0.2094,0.0004726,2.4e-06,0.008381,-0.005
4002,3.37,0,19.762,0.2094,0.0004727,2.4e-06,0.011629,-0.007
4003,1.15,0,19.688,0.2094,0.0004728,2.4e-06,0.011494,-0.008
4004,1.95,0,19.685,0.2094,0.0004728,2.4e-06,0.016618,-0.009
4005,1.61,0,19.721,0.2094,0.0004727,2.3e-06,0.016661,-0.009
4006,1.88,0,19.819,0.2094,0.0004735,2.1e-06,0.018829,-0.009
4007,-2.11,0,19.78,0.20941,0.0004734,2.1e-06,0.026558,-0.011
4008,0,0,19.71,0.2094,0.0004735,2.1e-06,0.029259,-0.008
4009,3.51,0,19.69,0.2094,0.0004735,2e-06,0.026219,-0.006
4010,2.52,0,19.765,0.2094,0.0004728,2e-06,0.025772,-0.009
4011,1.55,0,19.913,0.2094,0.0004727,2.1e-06,0.027439,-0.006
4012,0.94,0,19.908,0.2094,0.0004727,2.1e-06,0.027993,-0.007
4013,1.52,0,19.77,0.2094,0.0004723,2e-06,0.028403,-0.008
4014,6.33,0,19.581,0.20939,0.0004718,2e-06,0.030801,-0.005
4015,3.59,0,19.541,0.2094,0.0004722,2.1e-06,0.031392,-0.006
4016,2.07,0,19.346,0.2094,0.0004718,2.1e-06,0.032317,-0.005
4017,3.86,0,19.396,0.20939,0.0004716,2.3e-06,0.030081,-0.002
4018,-0.94,0,19.556,0.20941,0.0004725,2.3e-06,0.03248,-0.005
4019,2.59,0,19.664,0.2094,0.0004725,2.4e-06,0.034217,-0.007
4020,1.73,0,19.73,0.2094,0.0004727,2.5e-06,0.030728,-0.005
4021,5.67,0,19.575,0.20939,0.0004739,2.4e-06,0.02713,-0.004
4022,4.72,0,19.47,0.20939,0.0004735,2.4e-06,0.024368,-0.006
4023,5.01,0,19.541,0.20939,0.0004737,2.5e-06,0.023018,-0.006
4024,0.55,0,19.709,0.2094,0.0004731,2.6e-06,0.026421,-0.007
4025,0.74,0,19.72,0.2094,0.0004728,2.6e-06,0.031922,-0.005
4026,0.81,0,19.755,0.2094,0.0004725,2.5e-06,0.03336,-0.004
4027,3.52,0,19.828,0.2094,0.0004728,2.5e-06,0.033681,-0.006
4028,2.93,0,19.849,0.2094,0.0004725,2.6e-06,0.033097,-0.006
4029,2.07,0,19.866,0.2094,0.0004729,2.5e-06,0.030645,-0.006
4030,-0.71,0,19.825,0.20941,0.0004725,2.3e-06,0.029482,-0.01
4031,3.81,0,19.862,0.2094,0.0004728,2.4e-06,0.031408,-0.011
4032,3.23,0,19.831,0.2094,0.0004727,2.4e-06,0.031135,-0.005
4033,3.17,0,19.84,0.2094,0.0004725,2.3e-06,0.029798,-0.007
4034,-0.2,0,19.868,0.2094,0.0004726,2.3e-06,0.02631,-0.005
4035,0.79,0,19.974,0.2094,0.0004728,2.3e-06,0.026968,-0.006
4036,0.27,0,20.07,0.2094,0.0004727,2.2e-06,0.029114,-0.005
4037,2.97,0,20.081,0.2094,0.0004727,2.2e-06,0.032188,-0.006
4038,2.88,0,20.002,0.2094,0.0004727,2.2e-06,0.030013,-0.008
4039,2.2,0,19.986,0.2094,0.0004728,2.1e-06,0.028028,-0.007
4040,3.28,0,19.853,0.2094,0.0004724,2.1e-06,0.029575,-0.006
4041,-0.46,0,19.835,0.20941,0.0004727,2.1e-06,0.030407,-0.006
4042,-0.53,0,19.936,0.20941,0.0004726,2.2e-06,0.025257,-0.005
4043,-2.31,0,19.988,0.20941,0.0004725,2.1e-06,0.026552,-0.007
4044,2.52,0,19.997,0.2094,0.0004727,2.1e-06,0.025386,-0.007
4045,0.17,0,19.714,0.2094,0.0004726,2e-06,0.02706,-0.009
4046,-0.32,0,19.58,0.20941,0.0004729,2e-06,0.025518,-0.008
4047,2.34,0,19.493,0.2094,0.0004717,1.9e-06,0.025247,-0.007
4048,1.93,0,19.423,0.2094,0.0004723,1.8e-06,0.025501,-0.006
4049,1.08,0,19.363,0.2094,0.0004725,1.9e-06,0.027477,-0.005
4050,2.53,0,19.488,0.2094,0.0004722,1.9e-06,0.027233,-0.006
4051,3.2,0,19.551,0.2094,0.0004715,1.9e-06,0.027446,-0.008
4052,1.8,0,19.657,0.2094,0.0004724,1.9e-06,0.029213,-0.005
4053,4.07,0,19.648,0.20939,0.0004727,2e-06,0.029046,-0.007
4054,4.25,0,19.58,0.20939,0.0004722,2e-06,0.030601,-0.007
4055,-0.41,0,19.573,0.20941,0.0004719,2.1e-06,0.027383,-0.008
4056,2.42,0,19.646,0.2094,0.0004718,2.1e-06,0.028224,-0.005
4057,0.83,0,19.669,0.2094,0.0004718,2e-06,0.025852,-0.007
